Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,9.55,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,18.54,7.75
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,35.78,24.95
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,52.42,40.18
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,72.11,57.84
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,92.22,75.68
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,110.11,91.52
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,128.6,107.69
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,108.36,89.67
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,88.99,72.37
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,241.45,205.35
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,383.75,323.19
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,355.83,297.11
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,308.99,257.05
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,289.73,240.68
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,269.7,223.41
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,362.03,300.07
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,438.76,361.81
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,370.64,305.44
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,284.72,234.88
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,267.66,221.3
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,250.83,207.43
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,184.24,152.05
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,136.15,111.37
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,130.85,107.19
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,125.68,102.97
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,96.44,78.34
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,68.28,54.32
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,62.33,49.27
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,56.55,44.3
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,49.89,38.58
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,43.24,32.79
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,36.15,26.46
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,29.07,20.07
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,22.0,13.65
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,14.95,7.16
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,8.78,0.63
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.73,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,78.32,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,200.98,132.57
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,279.16,224.38
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,365.07,303.27
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,434.85,366.02
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,508.76,429.84
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,571.36,480.89
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,635.12,530.41
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,684.21,565.48
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,738.32,603.36
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,783.44,632.71
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,826.73,660.02
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,862.99,682.74
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,896.57,703.37
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,922.38,719.56
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,944.86,733.6
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,960.92,743.39
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,973.34,750.93
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,977.68,754.56
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,978.21,755.92
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,971.98,751.58
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,961.98,744.92
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,945.13,734.12
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,924.76,721.08
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,896.89,703.82
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,865.96,684.33
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,827.84,657.97
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,787.35,629.74
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,739.53,596.49
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,690.42,561.63
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,632.64,519.14
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,579.87,477.4
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,512.31,422.15
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,447.01,366.59
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,368.33,299.36
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,295.8,233.57
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,201.13,133.18
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,103.69,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,5.91,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,85.16,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,217.01,142.63
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,295.8,237.16
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,381.77,315.75
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,451.89,378.45
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,525.82,441.65
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,532.09,448.61
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,534.35,451.28
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,573.82,481.84
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,611.37,508.9
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,601.61,498.86
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,579.39,479.12
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,748.46,606.99
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,903.46,714.42
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,928.6,727.48
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,950.37,740.08
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,964.08,747.25
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,974.07,752.11
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,977.59,754.15
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,977.32,753.91
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,857.2,670.29
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,710.33,566.21
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,679.42,544.51
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,647.2,520.32
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,708.02,567.64
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,748.46,596.99
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,668.12,538.39
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,578.72,472.21
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,542.43,445.3
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,505.18,416.44
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,461.27,381.95
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,417.31,346.44
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,365.45,303.6
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,318.37,263.1
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,258.09,211.19
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,202.62,161.06
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,112.81,76.04
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,17.28,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,8.64,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,24.46,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,69.8,43.83
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,109.45,87.79
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,149.29,125.42
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,184.79,158.32
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,221.76,191.78
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,254.9,221.49
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,289.05,251.43
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,255.52,221.27
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,215.7,185.21
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,116.93,99.0
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,28.21,19.54
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,203.06,175.69
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,385.83,330.2
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,353.33,300.56
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,302.24,256.61
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,296.43,251.59
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,290.49,246.28
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,208.55,176.39
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,120.51,99.96
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,347.48,299.4
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,567.52,480.62
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,432.8,367.77
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,302.42,257.09
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,276.33,235.62
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,250.84,214.04
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,213.74,182.54
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,165.59,141.09
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,152.19,129.69
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,139.08,118.34
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,396.47,347.35
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,573.85,494.21
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,505.07,432.85
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,438.6,373.57
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,359.45,301.88
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,292.04,237.54
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,199.79,141.84
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,97.09,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,41.86,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,88.28,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,224.43,149.44
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,304.42,248.64
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,391.54,330.78
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,461.98,396.73
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,532.02,460.21
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,594.33,513.59
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,657.67,565.01
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,712.42,607.06
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,766.46,647.54
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,813.03,679.73
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,857.53,709.6
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,893.68,734.64
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,926.91,757.42
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,952.78,772.69
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,975.16,785.41
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,991.17,795.85
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,1003.37,803.82
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,1008.23,805.96
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,1009.13,805.59
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,1003.31,801.66
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,993.57,795.26
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,977.05,783.41
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,956.85,769.16
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,928.93,750.42
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,897.78,729.39
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,859.63,702.37
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,818.9,673.29
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,771.32,639.43
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,722.14,603.71
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,664.6,559.51
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,606.87,512.84
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,540.48,457.34
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,479.59,403.93
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,401.14,334.4
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,328.18,266.36
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,235.17,170.56
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,147.29,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,57.38,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,76.16,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,195.54,129.47
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,274.76,223.34
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,361.93,303.75
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,431.79,366.94
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,505.69,430.83
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,568.38,482.58
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,632.23,532.85
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,687.82,573.84
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,742.85,612.92
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,781.49,637.74
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,824.75,665.43
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,860.35,687.93
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,893.26,708.33
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,919.28,723.92
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,942.04,737.27
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,957.53,745.58
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,969.4,751.65
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,974.8,753.66
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,976.45,753.43
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,969.53,747.59
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,958.91,739.61
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,941.58,728.6
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,920.78,715.44
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,893.41,697.86
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,863.06,678.25
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,824.96,653.25
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,791.72,631.54
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,742.48,597.66
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,691.99,562.35
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,634.24,522.25
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,576.55,478.77
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,507.48,423.23
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,440.89,367.23
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,362.81,300.03
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,290.66,234.75
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,203.24,148.61
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,114.19,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,42.86,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,55.35,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,150.31,98.46
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,227.62,184.0
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,313.57,262.27
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,291.61,248.15
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,246.76,211.88
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,285.87,246.35
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,326.97,280.89
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,281.78,241.12
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,227.96,193.58
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,261.67,222.33
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,311.12,262.83
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,349.35,293.14
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,388.65,323.73
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,394.4,327.24
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,399.46,330.55
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,493.31,405.25
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,571.2,464.75
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,572.03,463.93
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,571.57,463.23
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,771.46,615.81
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,938.04,728.76
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,921.21,714.79
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,901.04,701.93
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,873.56,683.95
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,843.17,663.96
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,804.97,638.68
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,764.59,611.63
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,717.86,579.34
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,669.76,545.42
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,612.08,504.63
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,554.63,460.9
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,491.65,410.98
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,427.12,357.32
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,349.8,290.42
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,278.94,226.27
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,192.74,142.95
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,109.2,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,40.65,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,4.09,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,7.9,0.08
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,14.5,6.91
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,21.12,13.1
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,28.63,19.99
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,36.15,26.8
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,43.24,33.21
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,50.34,39.54
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,53.44,42.25
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,56.55,44.94
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,120.99,101.93
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,205.01,173.75
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,216.13,181.87
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,227.37,190.43
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,128.14,106.36
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,53.03,41.13
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,80.42,65.01
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,110.29,90.47
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,91.46,74.19
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,73.49,58.73
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,57.92,45.27
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,42.4,31.75
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,106.0,87.27
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,177.89,148.41
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,161.34,134.13
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,145.15,120.5
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,98.49,80.71
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,55.67,43.62
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,51.22,39.86
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,46.78,36.01
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,41.46,31.35
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,36.14,26.65
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,216.94,187.23
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,349.58,295.03
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,277.45,230.62
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,212.61,172.54
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,138.69,103.32
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,60.1,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,22.09,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,7.28,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,14.08,4.48
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,26.02,16.62
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,39.11,28.62
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,53.79,41.9
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,68.43,55.02
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,82.55,67.51
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,96.74,79.88
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,91.33,74.92
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,86.69,70.64
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,85.55,69.55
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,84.62,68.62
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,90.76,73.68
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,96.95,78.74
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,78.64,62.88
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,61.91,48.42
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,165.13,137.19
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,274.0,226.72
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,268.79,221.61
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,263.65,217.32
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,276.88,228.07
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,290.13,238.69
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,198.29,163.14
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,103.6,83.36
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,84.51,67.46
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,66.34,52.0
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,140.88,116.87
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,216.54,181.09
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,197.73,165.07
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,179.51,149.88
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,158.43,132.15
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,137.87,114.62
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,106.42,87.44
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,84.95,68.55
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,63.9,49.85
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,43.17,31.34
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,26.4,15.78
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,10.56,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,5.46,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,72.75,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,188.54,121.42
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,265.2,208.68
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,350.1,285.9
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,419.58,347.98
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,493.37,411.34
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,554.94,462.54
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,617.69,512.73
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,396.19,333.86
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,84.6,66.96
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,95.21,76.26
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,105.92,85.2
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,510.68,429.31
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,870.71,700.75
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,663.38,542.12
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,409.35,336.28
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,384.71,316.67
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,341.75,281.29
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,666.75,547.39
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,942.37,748.87
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,491.39,407.34
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,19.4,10.94
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,472.94,398.88
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,886.34,713.86
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,675.57,554.52
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,461.77,383.56
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,265.68,223.82
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,78.81,62.75
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,72.75,57.83
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,66.74,52.72
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,345.62,298.09
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,561.96,474.22
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,500.8,421.41
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,441.09,370.04
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,365.75,303.79
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,296.24,240.41
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,212.44,161.38
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,132.2,28.55
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,49.4,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,88.53,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,226.08,152.34
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,305.33,247.62
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,392.2,328.63
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,462.9,393.21
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,533.26,454.98
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,595.74,507.4
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,659.2,557.97
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,714.0,598.98
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,767.88,638.28
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,813.66,670.67
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,857.33,701.03
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,893.56,725.15
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,926.8,746.99
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,952.87,764.1
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,975.45,778.86
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,991.41,787.72
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,1003.54,794.09
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,1008.6,797.16
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,1009.71,797.8
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,1004.35,793.76
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,995.09,787.25
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,978.13,776.07
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,957.48,762.52
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,842.22,681.2
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,724.64,596.55
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,781.6,640.3
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,824.39,670.74
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,776.91,636.31
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,727.76,601.19
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,671.77,559.33
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,615.45,515.48
