Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,549.71,461.15
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,489.54,409.16
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,413.47,343.51
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,342.32,279.08
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,253.23,195.56
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,170.0,56.65
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,66.04,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,66.79,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,179.04,120.96
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,254.51,206.48
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,338.69,284.2
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,403.2,344.02
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,476.77,409.31
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,539.08,462.97
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,602.84,516.03
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,659.37,559.67
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,715.81,601.32
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,687.96,577.53
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,643.48,541.45
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,763.15,632.93
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,872.88,712.54
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,899.87,730.76
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,923.72,747.61
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,858.31,698.46
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,769.23,631.75
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,775.14,637.12
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,778.37,639.77
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,779.07,639.54
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,776.95,637.35
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,862.0,700.96
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,923.79,745.67
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,704.04,581.71
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,457.62,382.88
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,324.58,274.11
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,199.15,167.03
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,170.38,143.06
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,155.08,130.11
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,138.39,116.04
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,122.06,102.07
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,101.65,84.08
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,81.91,66.51
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,63.9,50.45
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,45.98,34.3
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,30.01,19.47
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,14.09,1.03
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,7.28,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,84.91,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,218.12,149.34
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,295.98,240.74
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,382.01,320.87
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,451.98,385.64
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,521.66,447.94
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,584.51,500.71
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,648.52,551.65
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,704.09,592.48
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,758.99,631.62
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,805.12,663.62
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,849.21,693.49
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,886.08,717.21
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,920.06,738.63
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,946.96,756.18
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,970.39,771.39
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,986.78,781.45
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,999.38,789.09
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,1004.64,792.27
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,1005.95,793.03
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,1000.33,788.85
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,990.8,782.22
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,974.23,771.35
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,954.0,758.11
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,927.59,740.63
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,897.94,720.88
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,860.56,695.95
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,820.58,668.93
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,773.93,636.14
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,725.68,601.58
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,669.66,559.58
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,613.28,515.79
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,546.92,461.41
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,486.41,409.55
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,411.24,344.42
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,340.89,280.58
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,252.76,198.54
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,171.52,83.54
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,66.31,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,71.26,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,185.73,126.99
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,261.03,211.24
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,345.3,288.91
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,414.78,351.95
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,488.65,416.19
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,551.08,468.66
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,614.87,520.11
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,671.75,562.23
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,728.42,602.41
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,768.13,629.95
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,812.61,660.72
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,849.8,685.65
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,884.39,708.52
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,911.52,725.3
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,935.43,739.81
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,952.13,749.29
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,965.25,756.43
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,971.27,759.5
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,973.54,760.21
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,969.55,756.17
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,961.82,749.82
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,946.75,738.54
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,928.15,725.04
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,902.21,707.28
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,873.12,687.44
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,837.57,663.52
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,799.55,637.68
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,754.17,605.1
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,713.51,575.67
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,657.47,536.76
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,601.12,495.49
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,536.04,443.76
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,472.62,391.26
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,397.87,328.34
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,327.98,266.61
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,242.24,188.57
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,163.8,87.29
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,62.88,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,11.37,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,23.28,12.11
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,45.0,33.39
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,72.03,58.05
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,95.09,78.82
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,118.8,99.77
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,140.35,118.62
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,162.51,137.68
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,144.69,121.64
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,135.82,113.29
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,126.18,104.9
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,117.03,96.88
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,125.23,103.65
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,133.53,110.39
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,99.49,81.17
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,68.14,54.13
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,71.71,57.12
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,75.27,60.05
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,55.71,43.1
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,36.21,26.13
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,43.74,32.66
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,51.27,39.14
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,40.19,29.53
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,29.12,19.9
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,18.51,10.63
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,7.92,1.33
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,7.04,0.56
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,6.16,0.0
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,49.45,37.96
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,96.94,79.38
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,86.42,70.29
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,75.98,61.28
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,64.04,50.85
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,52.15,40.33
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,40.29,29.73
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,29.1,19.63
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,19.81,11.09
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,10.55,1.19
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.46,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,65.13,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,176.08,121.4
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,249.88,200.25
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,333.51,275.81
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,403.33,337.52
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,474.65,398.18
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,363.74,307.77
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,189.87,159.45
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,227.43,191.99
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,279.75,235.28
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,301.59,252.68
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,323.37,269.96
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,402.95,335.56
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,503.05,414.81
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,540.84,443.82
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,578.69,473.13
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,784.28,630.34
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,952.46,746.66
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,959.18,748.96
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,962.24,750.92
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,956.79,745.85
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,947.72,738.58
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,932.45,729.22
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,913.75,717.63
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,756.99,606.42
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,567.38,463.24
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,701.53,569.92
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,792.31,635.23
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,745.9,600.84
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,698.04,566.5
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,642.25,525.58
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,586.31,482.46
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,521.84,430.61
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,459.07,378.35
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,385.03,316.61
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,320.05,259.54
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,237.81,185.71
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,163.38,99.93
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,60.59,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.45,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.88,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.31,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.75,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.63,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.51,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.39,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,5.27,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,48.11,37.74
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,94.5,78.66
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,145.27,123.29
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,212.27,180.88
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,181.41,153.38
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,164.11,137.77
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,241.9,204.79
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,309.42,261.43
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,317.52,267.03
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,325.6,272.97
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,239.09,200.42
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,144.26,119.43
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,107.86,88.38
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,73.49,58.67
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,254.97,216.7
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,425.24,357.06
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,550.75,461.31
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,669.12,556.77
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,386.91,328.84
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,103.5,84.68
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,97.97,80.59
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,92.54,76.01
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,373.21,323.6
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,584.52,494.48
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,524.25,441.32
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,464.98,390.32
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,390.18,326.7
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,320.5,264.91
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,240.23,191.81
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,167.76,109.84
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,62.23,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,87.95,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,227.3,163.67
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,303.62,249.37
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,389.36,330.02
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,456.68,393.47
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,530.5,459.93
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,594.12,514.43
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,658.81,567.21
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,714.99,610.32
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,770.46,651.87
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,818.19,685.44
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,863.86,716.83
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,902.7,744.51
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,938.65,769.95
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,967.45,789.49
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,992.73,806.54
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,1010.7,818.43
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,1024.8,827.77
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,1031.64,832.17
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,1034.41,833.95
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,1030.41,831.91
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,1022.37,827.24
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,1007.74,817.36
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,989.25,804.92
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,963.68,787.47
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,934.62,767.56
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,898.65,741.91
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,859.75,714.0
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,813.9,681.75
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,766.02,647.43
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,710.18,604.64
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,653.54,560.39
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,589.14,507.04
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,525.88,452.43
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,451.78,386.31
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,381.86,321.2
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,298.09,242.29
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,221.08,152.62
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,85.41,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,87.17,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,225.17,165.85
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,300.56,250.12
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,385.17,330.41
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,454.76,395.66
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,527.97,461.43
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,587.22,512.72
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,651.48,565.75
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,706.18,608.4
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,759.98,649.5
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,806.54,682.56
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,851.07,713.48
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,888.66,739.94
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,923.37,764.1
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,951.65,782.09
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,976.51,797.59
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,994.11,810.02
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,1007.91,819.97
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,1014.66,822.92
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,1017.46,823.32
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,1013.78,820.75
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,1006.14,815.63
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,991.38,805.63
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,972.87,793.14
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,948.5,776.53
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,920.73,757.5
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,885.06,731.99
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,846.59,704.32
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,800.62,671.26
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,752.74,636.24
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,698.68,594.82
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,643.91,551.85
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,584.35,502.31
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,520.5,447.48
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,446.53,381.79
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,376.43,316.94
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,290.79,237.01
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,214.6,152.38
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,82.71,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,70.58,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,157.99,116.52
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,228.95,189.14
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,310.59,263.87
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,376.46,323.74
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,446.67,385.34
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,360.35,313.08
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,231.3,200.9
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,281.75,245.66
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,335.3,291.08
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,367.37,316.96
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,399.8,342.89
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,466.9,397.85
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,520.66,441.17
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,516.66,435.61
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,493.11,415.44
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,554.11,465.21
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,597.79,500.48
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,770.16,637.97
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,932.56,755.81
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,929.28,752.03
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,922.59,748.21
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,689.18,573.37
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,436.06,367.99
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,360.74,306.36
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,271.7,230.78
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,204.47,173.97
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,130.19,109.54
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,83.13,68.59
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,40.58,30.89
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,36.59,27.4
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,32.61,23.86
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,28.18,19.88
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,23.76,15.87
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,18.91,11.41
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,14.06,6.92
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,9.65,2.82
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,5.26,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.63,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,83.57,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,189.41,139.7
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,262.84,215.63
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,346.69,292.66
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,417.5,356.95
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,489.32,420.02
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,553.83,474.15
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,619.83,527.27
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,678.24,572.52
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,736.49,615.53
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,785.2,649.75
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,832.22,682.04
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,708.67,587.05
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,541.72,452.96
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,651.22,541.64
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,754.55,619.24
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,883.03,708.86
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,994.32,781.98
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,1001.53,783.69
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,1004.9,784.65
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,1002.21,781.48
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,995.66,775.99
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,981.3,765.67
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,963.27,753.12
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,937.75,735.59
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,908.94,715.96
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,873.21,693.74
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,834.82,669.42
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,795.89,643.2
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,747.69,609.74
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,691.59,570.0
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,634.9,528.26
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,569.03,475.49
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,504.54,421.95
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,429.75,359.85
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,359.16,298.07
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,273.33,220.78
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,202.69,148.08
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,88.86,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
