Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,3.07,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,6.14,0.0
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,11.42,4.54
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,16.7,9.54
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,22.0,14.52
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,27.3,19.46
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,32.6,24.31
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,37.92,29.09
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,48.12,38.32
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,58.33,47.49
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,79.61,66.53
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,102.07,86.45
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,120.39,102.53
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,139.0,118.75
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,158.92,136.19
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,179.23,153.87
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,144.73,123.44
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,111.62,94.16
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,90.2,75.21
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,69.95,57.22
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,78.85,65.18
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,88.31,73.6
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,80.25,66.47
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,72.6,59.72
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,55.7,44.66
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,38.85,29.56
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,60.13,48.82
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,82.23,68.74
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,46.35,36.52
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,11.44,4.81
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,10.11,3.62
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,8.79,2.42
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,7.47,1.21
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,6.14,0.0
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,4.82,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.51,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,2.19,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.88,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.44,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,80.63,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,180.9,137.11
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,253.7,211.52
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,336.91,289.23
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,247.33,216.56
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,94.52,80.14
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,113.08,97.09
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,132.25,114.11
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,87.18,73.53
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,47.68,37.65
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,139.21,120.06
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,237.72,205.91
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,311.49,270.44
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,404.43,349.64
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,259.62,224.68
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,122.8,103.24
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,122.11,102.77
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,121.49,102.17
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,190.27,162.78
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,280.52,240.36
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,265.77,227.31
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,234.34,200.46
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,190.72,162.69
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,148.34,125.61
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,248.76,215.29
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,338.44,293.72
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,235.19,203.86
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,127.59,108.46
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,134.6,115.18
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,141.91,121.97
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,126.95,108.79
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,112.36,95.89
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,338.83,301.54
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,492.9,432.33
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,417.6,363.24
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,346.88,297.53
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,264.61,220.58
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,192.12,147.63
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,86.54,0.99
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,102.89,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,233.96,179.76
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,310.25,259.15
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,395.28,338.48
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,467.88,404.84
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,544.18,471.43
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,609.55,525.54
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,675.62,577.68
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,733.45,621.02
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,790.33,662.15
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,831.7,688.8
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,877.24,717.86
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,916.09,742.01
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,951.95,763.65
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,980.67,780.31
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,1005.88,794.36
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,1023.72,803.22
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,1037.69,809.47
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,1043.95,810.6
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,1046.2,809.26
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,1041.28,803.29
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,1032.4,795.05
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,1016.42,785.02
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,996.7,772.73
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,970.22,754.69
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,948.87,740.32
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,911.68,716.26
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,871.66,690.27
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,823.12,658.89
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,772.7,625.5
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,715.84,585.63
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,658.22,543.69
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,591.62,491.76
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,526.07,438.59
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,451.68,377.07
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,380.97,315.55
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,297.43,240.75
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,222.62,168.09
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,101.29,17.66
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,19.1,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,42.91,29.79
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,71.62,56.98
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,101.56,84.47
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,129.69,110.25
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,158.77,136.46
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,185.92,160.43
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,213.97,184.71
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,286.58,246.85
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,352.44,301.53
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,333.84,284.09
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,296.48,251.63
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,343.46,290.15
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,376.55,316.34
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,448.93,375.5
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,541.22,448.01
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,629.04,517.05
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,737.98,599.26
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,784.83,633.34
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,838.48,671.41
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,780.19,627.51
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,728.4,587.5
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,698.57,565.18
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,667.34,541.47
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,703.44,571.81
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,740.56,600.41
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,643.78,527.82
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,558.22,461.98
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,531.6,442.69
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,503.12,420.96
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,461.51,388.56
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,420.32,355.82
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,375.2,319.37
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,330.7,282.19
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,279.68,238.08
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,231.25,194.77
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,176.82,144.97
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,127.5,97.64
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,59.22,15.92
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,74.51,3.2
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,165.56,125.72
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,236.57,193.9
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,317.68,267.02
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,386.29,328.04
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,459.45,390.59
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,472.44,401.94
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,474.6,403.83
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,588.15,494.57
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,704.05,582.12
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,753.99,616.97
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,802.66,651.11
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,659.09,540.51
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,490.87,405.39
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,594.46,489.84
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,721.71,586.32
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,746.54,602.76
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,769.51,618.81
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,763.61,613.03
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,755.06,605.66
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,755.34,605.1
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,753.24,602.8
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,742.54,595.45
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,729.57,586.54
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,722.73,581.84
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,712.66,574.38
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,636.36,516.85
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,562.33,460.26
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,545.84,449.2
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,526.22,434.84
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,467.07,388.15
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,402.0,336.26
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,356.58,300.22
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,311.93,263.42
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,259.38,218.61
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,209.91,175.14
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,155.84,126.85
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,106.69,81.49
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,49.19,17.17
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,43.01,3.87
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,94.93,71.29
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,142.08,115.95
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,193.91,163.33
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,248.14,212.0
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,307.61,264.19
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,369.61,317.57
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,425.5,364.9
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,328.81,281.67
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,203.04,171.36
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,361.16,308.68
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,533.37,449.64
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,625.8,520.78
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,705.76,581.3
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,556.65,460.61
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,398.62,329.89
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,411.96,340.69
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,425.08,350.13
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,641.72,524.78
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,833.12,667.06
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,867.14,688.24
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,890.35,703.67
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,886.65,700.37
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,879.26,695.01
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,830.77,661.43
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,776.15,623.55
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,748.89,605.08
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,718.97,584.18
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,674.99,552.28
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,630.04,519.4
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,575.52,477.64
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,521.78,435.43
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,470.43,394.87
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,419.38,353.02
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,357.19,300.62
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,298.33,249.06
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,232.42,190.13
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,173.15,134.39
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,81.78,38.01
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,84.74,20.33
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,185.03,141.67
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,257.63,210.35
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,340.1,283.71
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,264.51,224.26
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,134.64,113.27
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,157.99,134.3
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,182.17,154.82
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,193.55,163.53
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,204.62,171.81
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,358.31,302.25
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,525.48,435.01
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,597.02,486.51
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,654.93,528.08
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,683.15,548.21
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,709.85,567.58
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,606.16,488.7
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,498.0,404.89
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,532.97,433.84
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,585.87,474.11
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,471.88,384.45
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,358.56,293.92
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,589.9,483.23
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,806.13,643.38
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,796.43,633.83
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,783.08,625.22
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,770.52,616.78
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,753.4,605.06
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,722.13,582.87
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,691.53,561.23
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,634.54,520.49
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,575.81,475.89
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,517.63,430.48
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,460.46,384.16
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,392.38,327.77
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,328.2,272.39
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,255.62,208.43
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,190.67,148.36
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,95.55,50.79
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,10.91,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,48.29,13.16
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,106.82,81.58
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,149.07,122.31
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,194.82,164.63
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,237.67,203.33
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,282.41,242.5
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,321.7,276.84
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,361.98,311.26
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,455.66,389.49
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,543.94,461.23
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,696.82,582.8
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,849.25,695.69
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,881.25,715.65
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,918.14,740.23
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,947.47,759.99
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,973.52,777.46
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,992.7,790.12
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,1008.21,800.36
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,1015.99,805.35
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,1019.89,807.88
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,1018.8,807.14
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,1013.77,803.87
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,999.63,793.85
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,981.76,781.44
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,958.54,765.93
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,931.84,748.01
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,897.08,724.57
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,859.46,698.95
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,814.93,667.24
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,768.23,633.59
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,714.52,593.97
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,665.3,557.14
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,602.83,506.46
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,540.82,454.39
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,468.66,393.73
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,399.75,333.25
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,320.89,262.39
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,249.3,194.79
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,155.48,91.05
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,68.49,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,97.8,37.83
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,214.62,165.34
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,287.16,234.52
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,368.57,308.08
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,437.3,368.51
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,509.91,429.47
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,572.94,481.46
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,637.06,532.47
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,693.84,574.5
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,743.58,610.07
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,790.97,642.76
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,836.51,673.55
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,875.41,699.79
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,911.62,723.97
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,773.06,623.28
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,580.62,473.56
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,807.92,651.02
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,998.08,782.3
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,1005.43,784.63
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,1008.9,786.8
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,1005.59,783.14
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,998.41,777.08
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,984.41,767.27
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,966.7,755.14
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,942.04,739.01
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,914.05,720.63
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,878.81,695.89
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,840.84,669.2
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,796.53,638.38
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,750.26,605.81
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,697.63,568.06
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,649.66,533.17
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,585.26,482.82
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,522.03,431.55
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,451.64,374.11
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,384.55,316.74
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,304.68,246.95
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,232.81,181.11
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,144.46,88.84
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,60.75,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,88.22,38.61
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,191.5,147.39
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,262.21,213.27
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,342.48,284.83
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,411.26,345.3
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,484.82,407.48
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,547.5,458.37
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,608.29,505.97
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,667.42,549.71
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,726.71,591.26
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,661.36,539.63
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,568.83,464.86
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,735.07,592.74
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,898.24,705.76
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,927.84,722.76
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,945.01,732.76
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,898.98,699.93
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,829.95,651.23
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,734.22,581.02
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,625.28,497.88
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,697.72,554.24
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,751.68,595.17
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,718.98,570.21
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,684.88,544.86
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,808.57,639.71
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,906.49,708.97
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,803.77,635.5
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,699.2,560.72
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,667.72,538.92
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,633.84,514.33
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,581.03,474.75
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,528.76,434.7
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,475.42,392.24
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,422.77,349.09
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,399.42,328.81
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,369.77,301.15
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,290.24,231.81
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,219.43,168.06
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,134.56,84.66
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,49.27,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,76.11,36.03
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,164.69,125.84
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,230.86,186.2
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,306.78,253.24
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,376.66,313.44
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,452.31,376.21
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,387.08,322.84
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,281.45,234.29
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,487.37,404.61
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,696.98,564.53
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,557.98,453.06
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,368.35,298.63
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,396.8,321.31
