Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,3.18,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,6.14,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,14.51,6.77
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,22.89,14.9
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,32.62,23.99
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,42.37,32.98
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,52.12,41.91
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,62.24,51.04
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,33.94,25.33
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,6.16,0.0
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,90.46,76.4
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,185.46,159.33
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,184.64,157.22
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,183.64,155.46
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,210.68,178.27
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,238.33,201.13
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,299.92,251.76
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,347.19,289.39
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,303.83,252.94
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,243.87,203.26
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,382.94,319.35
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,525.64,431.02
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,629.71,512.61
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,713.2,577.93
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,512.23,421.38
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,262.18,217.95
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,304.85,255.74
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,329.78,277.06
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,296.42,249.61
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,263.86,222.86
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,271.27,230.45
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,277.57,236.83
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,491.59,421.25
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,642.81,544.27
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,583.73,495.36
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,524.98,447.46
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,455.53,388.25
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,389.39,330.11
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,316.78,265.5
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,250.13,204.3
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,171.53,132.84
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,103.87,61.27
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,36.46,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,43.33,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,120.05,28.68
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,196.97,148.08
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,284.2,232.42
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,358.12,303.62
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,438.58,378.3
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,509.38,443.06
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,582.69,507.52
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,643.33,558.09
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,708.31,609.24
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,766.52,653.01
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,823.58,695.03
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,873.47,729.6
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,920.99,761.82
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,961.79,789.99
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,999.51,815.75
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,1029.91,835.5
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,1056.55,852.56
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,1076.12,865.35
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,1091.59,875.45
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,1099.92,879.23
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,1103.96,880.27
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,1100.79,878.05
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,1093.33,873.14
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,1079.55,864.02
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,1061.64,852.23
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,1037.07,835.87
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,1008.67,816.89
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,973.04,792.7
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,934.15,766.06
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,889.52,734.96
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,842.27,701.56
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,787.58,661.56
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,731.34,619.73
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,668.99,572.51
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,606.51,521.56
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,538.93,463.8
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,469.03,401.96
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,390.47,330.69
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,317.35,261.65
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,231.86,181.22
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,157.46,98.49
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,57.4,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,18.57,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,54.66,18.01
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,97.76,75.61
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,148.04,123.68
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,194.31,167.78
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,244.35,214.26
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,289.47,255.71
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,337.01,298.12
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,500.92,438.12
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,667.48,572.21
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,721.68,610.16
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,774.51,647.06
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,823.22,679.22
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,869.97,709.18
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,738.09,608.69
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,573.31,476.57
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,596.2,494.46
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,618.12,509.04
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,631.23,517.35
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,643.02,524.79
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,623.26,508.53
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,583.26,477.7
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,619.86,506.49
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,636.41,519.41
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,666.31,543.45
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,693.33,564.99
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,568.33,467.61
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,431.06,358.5
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,295.52,248.98
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,170.58,143.16
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,182.89,154.85
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,194.97,165.73
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,141.88,120.07
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,91.09,75.76
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,79.86,66.24
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,68.69,56.54
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,58.07,47.08
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,47.69,37.7
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,37.49,28.42
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,27.31,19.01
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,18.04,10.31
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,8.78,1.18
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.55,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.27,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.38,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,10.98,3.97
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,17.59,10.28
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,25.09,17.34
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,32.61,24.36
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,40.13,31.3
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,47.67,38.16
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,41.91,32.76
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,36.16,27.39
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,54.35,43.76
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,72.58,59.97
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,77.98,64.59
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,83.52,69.35
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,115.85,97.67
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,149.06,126.29
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,186.97,158.58
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,225.84,191.03
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,250.78,211.78
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,294.1,247.58
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,227.6,191.58
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,180.09,151.34
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,208.84,176.19
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,238.05,200.83
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,200.81,169.19
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,164.36,138.24
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,102.62,85.22
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,45.1,34.75
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,31.36,22.55
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,17.64,10.26
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,400.13,348.52
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,738.98,609.56
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,682.18,561.01
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,625.47,518.18
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,563.64,470.42
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,502.81,422.07
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,431.98,364.85
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,365.2,308.82
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,289.18,243.32
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,221.1,182.7
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,148.87,118.0
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,83.79,56.5
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,29.96,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,11.71,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,25.9,9.7
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,66.36,48.88
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,107.31,85.69
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,144.46,119.85
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,183.76,155.6
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,223.47,190.97
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,265.46,227.68
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,404.21,346.13
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,546.02,462.63
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,662.82,555.35
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,785.31,645.94
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,827.94,673.52
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,875.1,704.62
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,916.87,731.19
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,956.0,755.5
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,985.86,773.83
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,1012.25,789.65
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,1032.46,800.41
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,1048.83,808.62
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,1056.73,812.7
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,1060.57,814.3
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,1057.5,810.0
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,1050.37,803.26
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,1036.57,793.75
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,1018.88,781.86
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,993.2,764.74
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,964.06,745.41
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,929.26,722.83
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,891.5,698.13
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,844.83,666.48
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,802.98,638.04
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,526.55,431.11
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,248.26,204.86
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,438.53,366.23
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,561.4,461.94
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,490.79,404.75
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,425.34,351.29
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,347.67,285.53
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,276.98,223.11
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,197.05,151.84
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,129.95,87.16
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,45.61,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,34.2,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,98.39,53.41
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,168.54,127.38
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,251.65,201.75
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,321.47,266.01
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,398.48,334.87
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,466.56,393.99
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,541.42,456.43
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,605.42,507.4
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,670.2,557.12
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,730.79,600.11
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,784.77,636.95
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,833.44,669.18
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,880.05,699.37
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,920.19,724.53
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,957.47,747.45
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,987.33,766.46
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,1013.72,783.17
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,1033.21,793.87
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,1048.81,802.11
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,1057.16,807.15
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,1061.47,809.77
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,1056.25,806.28
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,1047.01,800.44
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,1033.78,792.13
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,1016.69,781.41
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,990.13,764.43
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,960.26,745.32
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,925.23,721.9
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,895.27,702.02
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,847.86,670.34
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,798.58,637.08
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,743.76,598.68
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,687.91,558.91
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,622.83,509.18
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,561.4,460.5
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,491.71,405.37
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,424.82,350.25
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,346.95,284.34
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,275.89,221.8
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,196.92,151.81
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,130.46,89.03
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,54.48,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,38.39,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,109.75,64.47
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,177.4,135.45
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,256.67,207.53
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,326.49,271.43
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,403.2,339.25
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,470.73,397.59
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,541.25,456.23
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,604.66,505.76
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,665.67,551.36
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,721.57,590.51
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,776.46,627.07
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,825.33,659.44
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,872.3,689.85
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,911.93,714.26
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,948.74,736.51
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,977.86,754.7
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,1003.61,770.71
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,1022.08,780.57
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,1036.78,788.11
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,1044.99,792.97
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,1049.28,795.52
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,1042.31,789.52
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,1042.13,788.34
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,1028.54,778.72
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,1011.17,766.98
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,985.07,750.72
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,964.79,738.52
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,928.55,715.48
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,889.42,690.53
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,843.69,660.75
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,795.94,629.2
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,741.39,592.55
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,685.84,554.45
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,622.48,506.78
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,562.72,460.18
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,493.08,405.8
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,426.15,351.25
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,350.61,287.41
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,281.17,226.27
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,202.9,156.8
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,136.57,94.64
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,57.34,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,35.22,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,101.75,63.4
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,165.12,127.38
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,240.3,195.65
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,307.98,257.5
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,382.6,323.54
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,449.44,381.13
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,519.87,439.52
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,581.16,488.22
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,643.45,535.94
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,697.35,575.57
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,754.58,615.78
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,802.4,648.24
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,848.41,679.0
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,889.13,705.62
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,927.39,730.29
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,956.53,749.82
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,982.4,767.24
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,1002.68,779.54
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,1008.93,782.43
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,1017.39,788.58
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,1022.07,792.29
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,1020.18,790.32
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,1014.48,785.99
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,1000.6,777.66
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,993.0,773.87
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,968.75,757.19
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,941.12,738.38
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,907.47,716.09
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,870.95,691.68
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,826.7,661.52
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,780.34,629.51
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,727.63,592.6
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,673.86,554.27
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,613.4,507.54
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,555.74,461.39
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,488.09,406.32
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,422.96,351.33
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,350.41,288.36
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,283.26,227.95
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,205.86,158.72
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,140.06,97.35
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,58.83,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,15.26,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,34.74,20.42
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,73.46,56.01
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,111.99,90.42
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,149.26,123.82
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,188.76,158.57
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,227.72,191.88
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,269.43,226.66
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,347.87,291.55
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,422.91,351.93
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,425.56,351.33
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,408.94,335.84
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,399.53,326.6
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,386.38,314.21
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,425.66,344.38
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,465.8,374.38
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,486.63,389.4
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,507.16,404.22
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,497.86,395.35
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,487.46,385.97
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,394.11,313.71
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,318.79,254.09
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,476.72,379.56
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,633.5,496.49
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,472.85,374.08
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,315.48,250.95
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,314.47,251.49
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,313.28,251.1
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,311.68,250.48
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,309.69,249.57
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,382.63,309.99
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,433.91,352.14
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,397.68,323.97
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,361.7,296.12
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,320.85,263.4
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,282.56,232.26
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,241.87,199.22
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,202.74,166.68
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,163.39,133.19
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,125.92,100.61
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,85.94,65.78
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,45.28,30.31
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,20.48,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,5.0,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,9.66,1.96
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,18.03,9.87
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,26.42,17.46
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,35.71,25.75
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,45.02,33.93
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,53.89,41.58
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,62.78,49.12
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,99.47,80.31
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,137.32,111.76
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,325.88,270.38
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,525.02,426.54
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,489.03,393.69
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,429.22,344.46
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,319.19,257.11
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,207.64,165.84
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,293.91,235.3
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,369.24,293.61
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,418.43,331.3
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,486.55,382.59
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,385.2,303.79
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,283.96,224.01
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,261.26,206.17
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,238.78,188.12
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,149.38,116.96
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,65.57,48.68
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,54.01,39.19
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,42.46,29.63
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,90.85,69.68
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,142.89,112.42
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,322.74,261.28
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,485.24,389.54
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,341.41,275.73
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,210.18,169.21
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,187.04,150.95
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,155.96,125.63
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,132.46,106.47
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,109.66,87.55
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,86.61,67.97
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,64.38,48.92
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,45.24,32.26
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,25.96,15.27
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,12.77,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,8.79,0.0
