Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,17.61,8.45
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,33.09,22.74
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,49.05,37.0
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,66.03,51.97
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,83.04,66.68
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,100.11,81.16
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,117.27,95.43
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,126.25,102.75
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,135.38,110.12
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,94.7,75.4
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,57.48,43.62
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,64.16,49.21
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,70.85,54.74
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,59.75,45.17
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,48.66,35.67
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,56.23,41.99
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,63.79,48.28
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,87.55,67.93
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,112.34,88.18
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,113.27,88.86
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,114.21,89.61
2016,2,22,12,45,0.0,79.0,1.5,13.0,79.0,70.05,53.12
2016,2,22,13,0,0.0,31.0,1.5,13.0,31.0,27.42,17.51
2016,2,22,13,15,0.0,71.5,1.45,13.0,71.5,63.36,47.7
2016,2,22,13,30,0.0,112.0,1.4,13.0,112.0,100.12,78.24
2016,2,22,13,45,0.0,124.0,1.4,13.0,124.0,111.45,87.6
2016,2,22,14,0,0.0,136.0,1.4,13.0,136.0,122.96,97.17
2016,2,22,14,15,0.0,109.0,1.35,12.5,109.0,97.39,76.31
2016,2,22,14,30,0.0,82.0,1.3,12.0,82.0,72.63,55.94
2016,2,22,14,45,0.0,57.0,1.3,12.0,57.0,50.4,37.33
2016,2,22,15,0,0.0,32.0,1.3,12.0,32.0,28.24,18.56
2016,2,22,15,15,0.0,21.0,1.25,11.5,21.0,18.51,10.31
2016,2,22,15,30,0.0,10.0,1.2,11.0,10.0,8.8,1.98
2016,2,22,15,45,0.0,9.0,1.2,11.0,9.0,7.92,1.23
2016,2,22,16,0,0.0,8.0,1.2,11.0,8.0,7.03,0.48
2016,2,22,16,15,0.0,6.5,1.2,10.5,6.5,5.71,0.0
2016,2,22,16,30,0.0,5.0,1.2,10.0,5.0,4.39,0.0
2016,2,22,16,45,0.0,4.0,1.25,10.0,4.0,3.51,0.0
2016,2,22,17,0,0.0,3.0,1.3,10.0,3.0,2.63,0.0
2016,2,22,17,15,0.0,2.0,1.3,9.5,2.0,1.75,0.0
2016,2,22,17,30,0.0,1.0,1.3,9.0,1.0,0.88,0.0
2016,2,22,17,45,0.0,0.5,1.35,9.0,0.5,0.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,2.5,1.45,4.0,2.5,2.19,0.0
2016,2,23,7,30,0.0,5.0,1.5,4.0,5.0,4.38,0.0
2016,2,23,7,45,0.0,9.5,1.6,4.0,9.5,8.34,1.61
2016,2,23,8,0,0.0,14.0,1.7,4.0,14.0,12.3,5.24
2016,2,23,8,15,0.0,18.5,1.7,4.0,18.5,16.26,8.86
2016,2,23,8,30,0.0,23.0,1.7,4.0,23.0,20.23,12.44
2016,2,23,8,45,0.0,28.0,1.7,4.5,28.0,24.65,16.34
2016,2,23,9,0,0.0,33.0,1.7,5.0,33.0,29.08,20.18
2016,2,23,9,15,0.0,85.5,1.65,5.0,85.5,76.15,61.44
2016,2,23,9,30,0.0,138.0,1.6,5.0,138.0,127.06,105.15
2016,2,23,9,45,47.0,186.0,1.6,5.0,211.0,221.02,185.68
2016,2,23,10,0,94.0,234.0,1.6,5.0,284.0,312.99,262.11
2016,2,23,10,15,47.0,172.5,1.5,5.0,197.5,208.27,173.7
2016,2,23,10,30,0.0,111.0,1.4,5.0,111.0,99.35,80.21
2016,2,23,10,45,0.0,108.0,1.35,5.5,108.0,96.45,77.64
2016,2,23,11,0,0.0,105.0,1.3,6.0,105.0,93.6,74.95
2016,2,23,11,15,9.5,175.5,1.25,6.0,182.0,170.15,139.59
2016,2,23,11,30,19.0,246.0,1.2,6.0,259.0,250.53,205.4
2016,2,23,11,45,13.5,228.5,1.15,6.5,238.0,227.18,185.25
2016,2,23,12,0,8.0,211.0,1.1,7.0,217.0,204.03,165.8
2016,2,23,12,15,4.0,173.5,1.05,7.0,176.5,162.86,131.88
2016,2,23,12,30,0.0,136.0,1.0,7.0,136.0,122.72,98.51
2016,2,23,12,45,0.0,118.5,0.95,7.5,118.5,106.19,84.64
2016,2,23,13,0,0.0,101.0,0.9,8.0,101.0,89.87,70.87
2016,2,23,13,15,0.0,104.0,0.9,8.0,104.0,92.65,73.28
2016,2,23,13,30,0.0,107.0,0.9,8.0,107.0,95.44,75.68
2016,2,23,13,45,0.0,101.0,0.9,8.0,101.0,89.86,71.06
2016,2,23,14,0,0.0,95.0,0.9,8.0,95.0,84.3,66.48
2016,2,23,14,15,0.0,112.0,0.9,8.0,112.0,100.19,80.01
2016,2,23,14,30,0.0,129.0,0.9,8.0,129.0,116.45,93.79
2016,2,23,14,45,0.0,127.0,0.9,8.0,127.0,114.71,92.48
2016,2,23,15,0,0.0,125.0,0.9,8.0,125.0,113.03,91.28
2016,2,23,15,15,0.0,82.0,0.9,7.5,82.0,72.59,57.24
2016,2,23,15,30,0.0,39.0,0.9,7.0,39.0,34.41,24.5
2016,2,23,15,45,0.0,35.0,0.9,7.0,35.0,30.86,21.5
2016,2,23,16,0,0.0,31.0,0.9,7.0,31.0,27.31,18.46
2016,2,23,16,15,235.5,66.5,0.85,7.0,138.0,216.45,184.19
2016,2,23,16,30,471.0,102.0,0.8,7.0,245.0,362.19,301.29
2016,2,23,16,45,405.5,91.0,0.8,7.0,198.0,292.74,240.49
2016,2,23,17,0,340.0,80.0,0.8,7.0,151.0,230.28,185.92
2016,2,23,17,15,257.0,62.5,0.8,6.5,108.0,162.7,127.06
2016,2,23,17,30,174.0,45.0,0.8,6.0,65.0,100.64,72.75
2016,2,23,17,45,87.0,22.5,0.85,6.0,32.5,44.29,15.18
2016,2,23,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,24,7,15,38.5,17.5,2.65,10.5,21.5,25.17,0.0
2016,2,24,7,30,77.0,35.0,2.7,11.0,43.0,61.67,41.62
2016,2,24,7,45,101.0,56.0,2.8,12.0,72.5,91.95,69.38
2016,2,24,8,0,125.0,77.0,2.9,13.0,102.0,129.07,102.11
2016,2,24,8,15,142.5,98.0,3.05,13.5,134.5,166.16,134.74
2016,2,24,8,30,160.0,119.0,3.2,14.0,167.0,205.19,168.38
2016,2,24,8,45,169.0,139.5,3.35,15.0,197.5,240.86,198.1
2016,2,24,9,0,178.0,160.0,3.5,16.0,228.0,277.32,227.62
2016,2,24,9,15,89.0,143.0,3.55,16.5,177.0,208.43,169.8
2016,2,24,9,30,0.0,126.0,3.6,17.0,126.0,114.93,90.45
2016,2,24,9,45,0.0,140.5,3.7,17.5,140.5,128.69,101.45
2016,2,24,10,0,0.0,155.0,3.8,18.0,155.0,142.54,112.28
2016,2,24,10,15,0.0,152.0,3.75,18.0,152.0,139.08,109.18
2016,2,24,10,30,0.0,149.0,3.7,18.0,149.0,135.81,106.29
2016,2,24,10,45,0.0,152.5,3.7,18.5,152.5,138.99,108.45
2016,2,24,11,0,0.0,156.0,3.7,19.0,156.0,142.21,110.65
2016,2,24,11,15,0.0,120.0,3.6,19.0,120.0,107.63,82.58
2016,2,24,11,30,0.0,84.0,3.5,19.0,84.0,74.48,55.58
2016,2,24,11,45,80.0,211.5,3.45,19.0,266.5,303.96,241.88
2016,2,24,12,0,160.0,339.0,3.4,19.0,449.0,529.54,414.5
2016,2,24,12,15,80.0,189.5,3.3,19.0,244.5,281.12,222.63
2016,2,24,12,30,0.0,40.0,3.2,19.0,40.0,35.4,23.45
2016,2,24,12,45,13.5,157.0,3.15,19.5,166.5,156.2,121.91
2016,2,24,13,0,27.0,274.0,3.1,20.0,293.0,287.24,224.83
2016,2,24,13,15,37.5,283.5,3.1,20.0,309.5,326.24,255.02
2016,2,24,13,30,48.0,293.0,3.1,20.0,326.0,347.0,271.37
2016,2,24,13,45,24.0,154.5,3.1,20.0,171.0,172.4,134.81
2016,2,24,14,0,0.0,16.0,3.1,20.0,16.0,14.13,6.0
2016,2,24,14,15,15.5,127.5,3.15,19.5,137.0,135.94,106.36
2016,2,24,14,30,31.0,239.0,3.2,19.0,258.0,268.65,212.84
2016,2,24,14,45,381.0,181.5,3.3,19.0,387.5,539.69,432.65
2016,2,24,15,0,731.0,124.0,3.4,19.0,517.0,744.89,590.0
2016,2,24,15,15,712.0,120.0,3.4,18.5,479.5,694.53,553.84
2016,2,24,15,30,693.0,116.0,3.4,18.0,442.0,643.36,516.8
2016,2,24,15,45,705.5,100.5,3.4,17.5,404.5,599.89,485.08
2016,2,24,16,0,718.0,85.0,3.4,17.0,367.0,553.06,449.45
2016,2,24,16,15,679.5,79.5,3.3,16.5,319.0,485.96,395.78
2016,2,24,16,30,641.0,74.0,3.2,16.0,271.0,421.33,342.33
2016,2,24,16,45,598.0,65.0,3.1,15.5,223.0,353.78,284.73
2016,2,24,17,0,555.0,56.0,3.0,15.0,175.0,290.16,228.48
2016,2,24,17,15,461.5,46.5,2.95,14.5,127.0,213.88,161.69
2016,2,24,17,30,368.0,37.0,2.9,14.0,79.0,148.57,103.72
2016,2,24,17,45,184.0,18.5,2.9,13.5,39.5,64.55,26.1
2016,2,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.0,2.45,2.5,16.0,14.1,0.0
2016,2,25,7,30,0.0,32.0,2.5,3.0,32.0,29.15,18.83
2016,2,25,7,45,5.0,52.5,2.6,3.5,53.5,50.39,38.21
2016,2,25,8,0,10.0,73.0,2.7,4.0,75.0,72.09,57.75
2016,2,25,8,15,18.5,92.5,2.8,4.5,98.0,94.78,77.95
2016,2,25,8,30,27.0,112.0,2.9,5.0,121.0,124.47,104.0
2016,2,25,8,45,393.5,97.0,3.0,5.5,247.5,334.03,285.9
2016,2,25,9,0,760.0,82.0,3.1,6.0,374.0,564.49,477.54
2016,2,25,9,15,391.5,129.5,3.15,6.0,281.0,412.54,350.61
2016,2,25,9,30,23.0,177.0,3.2,6.0,188.0,182.66,152.24
2016,2,25,9,45,274.0,176.0,3.25,6.5,322.0,402.3,341.24
2016,2,25,10,0,525.0,175.0,3.3,7.0,456.0,625.05,521.64
2016,2,25,10,15,472.5,205.0,3.3,7.0,470.0,636.65,527.14
2016,2,25,10,30,420.0,235.0,3.3,7.0,484.0,642.33,529.2
2016,2,25,10,45,312.5,269.5,3.3,7.0,460.0,585.17,481.49
2016,2,25,11,0,205.0,304.0,3.3,7.0,436.0,518.73,426.17
2016,2,25,11,15,124.5,296.5,3.3,7.0,377.5,439.05,360.83
2016,2,25,11,30,44.0,289.0,3.3,7.0,319.0,338.0,277.16
2016,2,25,11,45,26.5,251.5,3.3,7.5,269.5,279.15,228.66
2016,2,25,12,0,9.0,214.0,3.3,8.0,220.0,207.72,169.23
2016,2,25,12,15,167.0,268.5,3.3,8.0,385.5,455.88,375.52
2016,2,25,12,30,325.0,323.0,3.3,8.0,551.0,695.1,562.02
2016,2,25,12,45,374.0,308.0,3.3,8.0,569.0,726.01,585.19
2016,2,25,13,0,423.0,293.0,3.3,8.0,587.0,754.84,608.16
2016,2,25,13,15,229.5,287.5,3.25,8.0,447.0,554.56,451.22
2016,2,25,13,30,36.0,282.0,3.2,8.0,307.0,322.37,262.74
2016,2,25,13,45,137.0,293.0,3.2,8.0,382.5,447.45,367.34
2016,2,25,14,0,238.0,304.0,3.2,8.0,458.0,550.44,450.72
2016,2,25,14,15,168.0,290.5,3.15,8.0,397.0,465.9,382.43
2016,2,25,14,30,98.0,277.0,3.1,8.0,336.0,369.64,304.58
2016,2,25,14,45,162.0,261.0,3.05,8.0,351.5,416.68,345.13
2016,2,25,15,0,226.0,245.0,3.0,8.0,367.0,443.53,368.64
2016,2,25,15,15,181.0,228.0,2.9,7.5,321.5,381.44,318.52
2016,2,25,15,30,136.0,211.0,2.8,7.0,276.0,322.81,270.73
2016,2,25,15,45,174.0,188.5,2.75,7.0,263.0,316.71,267.08
2016,2,25,16,0,212.0,166.0,2.7,7.0,250.0,306.61,259.38
2016,2,25,16,15,198.0,147.0,2.6,6.5,217.5,267.21,226.29
2016,2,25,16,30,184.0,128.0,2.5,6.0,185.0,229.05,193.56
2016,2,25,16,45,171.0,106.5,2.4,5.5,152.5,189.84,159.12
2016,2,25,17,0,158.0,85.0,2.3,5.0,120.0,158.12,130.25
2016,2,25,17,15,132.5,64.0,2.15,4.5,88.0,117.23,93.13
2016,2,25,17,30,107.0,43.0,2.0,4.0,56.0,79.34,58.37
2016,2,25,17,45,53.5,21.5,1.95,4.0,28.0,36.24,16.11
2016,2,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,7,15,27.5,19.5,1.55,0.0,22.5,25.35,4.81
2016,2,26,7,30,55.0,39.0,1.7,0.0,45.0,56.13,40.4
2016,2,26,7,45,79.5,60.5,1.85,0.5,74.5,89.83,71.45
2016,2,26,8,0,104.0,82.0,2.0,1.0,104.0,126.36,104.82
2016,2,26,8,15,121.5,102.0,2.05,1.0,134.0,161.02,136.6
2016,2,26,8,30,139.0,122.0,2.1,1.0,164.0,197.69,169.64
2016,2,26,8,45,338.5,116.5,2.15,1.5,242.5,325.77,281.12
2016,2,26,9,0,538.0,111.0,2.2,2.0,321.0,463.7,397.7
2016,2,26,9,15,423.0,151.0,2.2,2.0,328.5,456.76,390.29
2016,2,26,9,30,308.0,191.0,2.2,2.0,336.0,430.28,366.72
2016,2,26,9,45,238.5,218.5,2.2,2.5,336.5,423.98,359.11
2016,2,26,10,0,169.0,246.0,2.2,3.0,337.0,397.47,334.7
2016,2,26,10,15,557.5,165.5,2.15,3.0,493.5,663.25,554.6
2016,2,26,10,30,946.0,85.0,2.1,3.0,650.0,921.62,745.15
2016,2,26,10,45,668.5,177.5,2.1,3.5,586.0,822.2,667.13
2016,2,26,11,0,391.0,270.0,2.1,4.0,522.0,666.86,544.12
2016,2,26,11,15,685.5,179.0,2.1,4.0,637.0,877.11,706.93
2016,2,26,11,30,980.0,88.0,2.1,4.0,752.0,1054.44,829.15
2016,2,26,11,45,984.0,88.0,2.15,4.5,765.5,1073.44,838.47
2016,2,26,12,0,988.0,88.0,2.2,5.0,779.0,1088.41,847.17
2016,2,26,12,15,989.0,88.0,2.2,5.0,783.5,1096.26,852.02
2016,2,26,12,30,990.0,88.0,2.2,5.0,788.0,1099.9,854.27
2016,2,26,12,45,721.0,184.5,2.2,5.5,693.0,958.74,755.33
2016,2,26,13,0,452.0,281.0,2.2,6.0,598.0,787.02,627.73
2016,2,26,13,15,710.5,187.0,2.2,6.0,675.5,938.62,744.03
2016,2,26,13,30,969.0,93.0,2.2,6.0,753.0,1053.78,823.16
2016,2,26,13,45,701.5,177.0,2.2,6.0,647.5,893.89,710.46
2016,2,26,14,0,434.0,261.0,2.2,6.0,542.0,714.61,576.66
2016,2,26,14,15,685.0,175.0,2.15,5.5,598.0,839.51,677.45
2016,2,26,14,30,936.0,89.0,2.1,5.0,654.0,925.2,740.0
2016,2,26,14,45,921.5,87.5,2.1,5.0,618.0,879.3,707.39
2016,2,26,15,0,907.0,86.0,2.1,5.0,582.0,831.11,674.24
2016,2,26,15,15,889.0,83.5,2.05,4.5,539.5,783.21,641.55
2016,2,26,15,30,871.0,81.0,2.0,4.0,497.0,727.17,602.09
2016,2,26,15,45,843.5,78.0,1.95,4.0,449.5,663.17,553.35
2016,2,26,16,0,816.0,75.0,1.9,4.0,402.0,599.36,502.33
2016,2,26,16,15,779.5,71.0,1.7,3.5,351.0,529.98,445.21
2016,2,26,16,30,743.0,67.0,1.5,3.0,300.0,462.53,387.71
2016,2,26,16,45,685.5,61.0,1.3,2.5,247.0,387.9,322.4
2016,2,26,17,0,628.0,55.0,1.1,2.0,194.0,316.78,258.09
2016,2,26,17,15,538.5,46.5,1.0,1.5,143.5,238.41,187.18
2016,2,26,17,30,449.0,38.0,0.9,1.0,93.0,170.39,124.5
2016,2,26,17,45,286.5,25.0,0.85,0.5,53.5,92.37,48.73
2016,2,26,18,0,124.0,12.0,0.8,0.0,14.0,28.05,0.0
2016,2,26,18,15,62.0,6.0,0.8,0.0,7.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,27,7,15,162.0,20.5,1.0,-0.5,39.0,57.25,21.57
2016,2,27,7,30,324.0,41.0,1.1,0.0,78.0,134.67,97.97
2016,2,27,7,45,414.0,54.0,1.2,0.0,126.5,198.69,157.02
2016,2,27,8,0,504.0,67.0,1.3,0.0,175.0,273.49,225.37
2016,2,27,8,15,565.5,76.0,1.35,0.5,226.0,342.26,287.73
2016,2,27,8,30,627.0,85.0,1.4,1.0,277.0,417.12,353.32
2016,2,27,8,45,670.5,91.0,1.45,2.0,328.0,484.63,410.03
2016,2,27,9,0,714.0,97.0,1.5,3.0,379.0,555.19,466.94
2016,2,27,9,15,744.0,102.0,1.55,3.5,426.5,618.47,516.82
2016,2,27,9,30,774.0,107.0,1.6,4.0,474.0,682.56,565.71
2016,2,27,9,45,797.5,110.0,1.65,4.5,516.5,739.92,607.36
2016,2,27,10,0,821.0,113.0,1.7,5.0,559.0,792.6,643.7
2016,2,27,10,15,836.5,116.0,1.7,5.0,595.5,841.62,677.42
2016,2,27,10,30,852.0,119.0,1.7,5.0,632.0,888.69,709.29
2016,2,27,10,45,862.5,121.5,1.7,5.5,661.0,928.51,734.36
2016,2,27,11,0,873.0,124.0,1.7,6.0,690.0,965.51,757.25
2016,2,27,11,15,879.5,125.5,1.7,6.0,711.0,994.6,775.87
2016,2,27,11,30,886.0,127.0,1.7,6.0,732.0,1020.28,792.24
2016,2,27,11,45,893.0,126.0,1.7,6.5,745.5,1040.05,803.25
2016,2,27,12,0,900.0,125.0,1.7,7.0,759.0,1056.11,811.89
2016,2,27,12,15,901.0,125.0,1.7,7.0,763.0,1063.51,816.34
2016,2,27,12,30,902.0,125.0,1.7,7.0,767.0,1066.94,818.42
2016,2,27,12,45,919.0,115.0,1.7,7.5,766.5,1059.74,812.16
2016,2,27,13,0,936.0,105.0,1.7,8.0,766.0,1059.65,810.99
2016,2,27,13,15,932.5,104.5,1.65,8.0,753.5,1046.05,801.48
2016,2,27,13,30,929.0,104.0,1.6,8.0,741.0,1028.6,789.72
2016,2,27,13,45,925.0,101.5,1.6,8.0,720.5,1004.6,774.53
2016,2,27,14,0,921.0,99.0,1.6,8.0,700.0,976.98,756.99
2016,2,27,14,15,911.0,97.5,1.55,8.0,672.0,941.65,733.41
2016,2,27,14,30,901.0,96.0,1.5,8.0,644.0,903.34,707.79
2016,2,27,14,45,891.5,92.0,1.5,8.0,609.0,867.21,684.28
2016,2,27,15,0,882.0,88.0,1.5,8.0,574.0,820.5,652.94
2016,2,27,15,15,863.5,85.5,1.4,8.0,532.0,766.43,614.79
2016,2,27,15,30,845.0,83.0,1.3,8.0,490.0,711.06,575.25
2016,2,27,15,45,823.0,78.5,1.2,8.0,444.0,650.14,529.56
2016,2,27,16,0,801.0,74.0,1.1,8.0,398.0,588.98,481.66
2016,2,27,16,15,764.5,69.5,0.95,7.0,347.5,519.81,427.16
2016,2,27,16,30,728.0,65.0,0.8,6.0,297.0,452.67,372.15
2016,2,27,16,45,680.0,58.5,0.7,5.5,245.5,380.71,310.82
2016,2,27,17,0,632.0,52.0,0.6,5.0,194.0,314.66,252.11
2016,2,27,17,15,545.0,44.0,0.6,4.0,144.0,237.48,184.02
2016,2,27,17,30,458.0,36.0,0.6,3.0,94.0,170.41,123.39
2016,2,27,17,45,304.0,24.0,0.6,2.5,54.5,95.16,52.25
2016,2,27,18,0,150.0,12.0,0.6,2.0,15.0,31.53,0.0
2016,2,27,18,15,75.0,6.0,0.6,2.0,7.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,28,7,15,209.0,18.0,0.85,1.5,43.0,65.42,29.18
2016,2,28,7,30,418.0,36.0,0.9,2.0,86.0,154.03,110.75
2016,2,28,7,45,506.5,45.5,0.95,3.0,135.5,219.77,170.84
2016,2,28,8,0,595.0,55.0,1.0,4.0,185.0,295.99,239.19
2016,2,28,8,15,652.0,62.0,1.0,4.5,237.5,365.69,301.39
2016,2,28,8,30,709.0,69.0,1.0,5.0,290.0,440.91,365.81
2016,2,28,8,45,746.5,74.0,1.0,6.0,341.0,506.22,419.17
2016,2,28,9,0,784.0,79.0,1.0,7.0,392.0,575.76,473.34
2016,2,28,9,15,811.0,82.5,1.05,8.0,439.5,638.59,520.48
2016,2,28,9,30,838.0,86.0,1.1,9.0,487.0,701.71,565.85
2016,2,28,9,45,857.0,89.0,1.2,10.0,529.5,758.2,603.73
2016,2,28,10,0,876.0,92.0,1.3,11.0,572.0,813.51,639.99
2016,2,28,10,15,889.5,94.0,1.35,11.5,608.0,861.61,671.03
2016,2,28,10,30,903.0,96.0,1.4,12.0,644.0,899.54,694.71
2016,2,28,10,45,911.5,98.5,1.5,12.5,673.0,938.41,719.66
2016,2,28,11,0,920.0,101.0,1.6,13.0,702.0,974.26,742.38
2016,2,28,11,15,926.5,102.0,1.65,13.0,723.5,1003.26,761.12
2016,2,28,11,30,933.0,103.0,1.7,13.0,745.0,1028.76,777.66
2016,2,28,11,45,934.0,105.0,1.75,13.5,757.5,1046.38,787.66
2016,2,28,12,0,935.0,107.0,1.8,14.0,770.0,1060.07,795.28
2016,2,28,12,15,936.0,107.5,1.85,14.0,774.5,1068.07,800.83
2016,2,28,12,30,937.0,108.0,1.9,14.0,779.0,1072.06,803.99
2016,2,28,12,45,953.0,99.5,1.95,14.5,779.5,1076.59,806.23
2016,2,28,13,0,969.0,91.0,2.0,15.0,780.0,1076.76,805.77
2016,2,28,13,15,965.5,90.5,2.0,15.0,767.5,1062.77,797.02
2016,2,28,13,30,962.0,90.0,2.0,15.0,755.0,1044.78,785.94
2016,2,28,13,45,952.0,91.0,2.0,15.0,733.0,1018.5,769.5
2016,2,28,14,0,942.0,92.0,2.0,15.0,711.0,988.74,750.82
2016,2,28,14,15,933.0,90.5,1.95,15.0,682.5,953.67,727.95
2016,2,28,14,30,924.0,89.0,1.9,15.0,654.0,915.49,702.95
2016,2,28,14,45,905.5,89.0,1.9,15.0,617.5,868.25,672.08
2016,2,28,15,0,887.0,89.0,1.9,15.0,581.0,825.79,644.28
2016,2,28,15,15,868.5,86.5,1.8,14.5,539.0,771.43,607.78
2016,2,28,15,30,850.0,84.0,1.7,14.0,497.0,715.76,569.79
2016,2,28,15,45,819.5,81.5,1.65,13.5,449.5,651.14,523.29
2016,2,28,16,0,789.0,79.0,1.6,13.0,402.0,587.05,474.91
2016,2,28,16,15,752.5,74.5,1.5,12.5,351.0,518.36,420.93
2016,2,28,16,30,716.0,70.0,1.4,12.0,300.0,453.63,368.03
2016,2,28,16,45,660.0,64.0,1.3,11.5,248.0,379.17,305.52
2016,2,28,17,0,604.0,58.0,1.2,11.0,196.0,309.97,245.23
2016,2,28,17,15,517.5,48.5,1.2,10.5,145.5,232.88,177.82
2016,2,28,17,30,431.0,39.0,1.2,10.0,95.0,165.9,118.25
2016,2,28,17,45,285.0,25.5,1.2,9.5,55.5,93.03,52.08
2016,2,28,18,0,139.0,12.0,1.2,9.0,16.0,29.9,0.0
2016,2,28,18,15,69.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,29,6,45,29.5,4.5,1.65,6.5,5.0,0.0,0.0
2016,2,29,7,0,59.0,9.0,1.7,7.0,10.0,15.65,0.0
2016,2,29,7,15,186.0,25.5,1.75,7.5,45.0,68.98,37.46
2016,2,29,7,30,313.0,42.0,1.8,8.0,80.0,133.87,96.42
2016,2,29,7,45,420.0,52.0,1.85,8.5,129.5,199.94,154.49
2016,2,29,8,0,527.0,62.0,1.9,9.0,179.0,278.78,223.74
2016,2,29,8,15,587.5,69.5,1.95,9.5,231.0,346.86,283.92
2016,2,29,8,30,648.0,77.0,2.0,10.0,283.0,420.95,347.26
2016,2,29,8,45,702.5,80.0,2.1,11.0,336.0,492.24,405.8
2016,2,29,9,0,757.0,83.0,2.2,12.0,389.0,565.55,463.83
2016,2,29,9,15,785.5,87.0,2.2,12.5,437.0,628.68,512.26
2016,2,29,9,30,814.0,91.0,2.2,13.0,485.0,692.32,559.42
2016,2,29,9,45,838.5,93.0,2.2,13.5,528.5,750.83,599.51
2016,2,29,10,0,863.0,95.0,2.2,14.0,572.0,808.65,638.19
2016,2,29,10,15,876.5,97.5,2.2,14.0,608.0,856.86,670.49
2016,2,29,10,30,890.0,100.0,2.2,14.0,644.0,902.87,700.9
2016,2,29,10,45,902.5,100.5,2.2,14.5,673.5,934.59,719.82
2016,2,29,11,0,915.0,101.0,2.2,15.0,703.0,971.57,742.3
2016,2,29,11,15,921.0,102.0,2.2,15.0,724.0,999.94,760.12
2016,2,29,11,30,927.0,103.0,2.2,15.0,745.0,1024.8,775.68
2016,2,29,11,45,934.0,102.0,2.2,15.5,758.5,1044.68,786.55
2016,2,29,12,0,941.0,101.0,2.2,16.0,772.0,1060.79,795.02
2016,2,29,12,15,942.5,101.0,2.15,16.0,776.5,1068.66,799.07
2016,2,29,12,30,944.0,101.0,2.1,16.0,781.0,1072.49,800.7
2016,2,29,12,45,949.5,97.5,2.1,16.0,779.0,1072.19,800.53
2016,2,29,13,0,955.0,94.0,2.1,16.0,777.0,1067.74,797.87
2016,2,29,13,15,952.0,93.5,2.0,16.0,764.5,1054.26,788.12
2016,2,29,13,30,949.0,93.0,1.9,16.0,752.0,1036.82,776.02
2016,2,29,13,45,946.5,90.5,1.85,16.0,732.5,1013.65,761.03
2016,2,29,14,0,944.0,88.0,1.8,16.0,713.0,986.72,743.68
2016,2,29,14,15,936.0,86.5,1.7,16.0,685.0,952.35,720.76
2016,2,29,14,30,928.0,85.0,1.6,16.0,657.0,914.8,695.75
2016,2,29,14,45,920.0,82.0,1.55,16.0,623.0,872.54,668.11
2016,2,29,15,0,912.0,79.0,1.5,16.0,589.0,827.52,638.4
2016,2,29,15,15,896.0,76.5,1.35,15.5,547.5,774.54,602.78
2016,2,29,15,30,880.0,74.0,1.2,15.0,506.0,720.0,565.58
2016,2,29,15,45,860.0,70.5,1.1,15.0,459.5,665.06,526.08
2016,2,29,16,0,840.0,67.0,1.0,15.0,413.0,604.32,479.86
2016,2,29,16,15,807.5,63.0,0.9,14.0,362.5,535.83,427.96
2016,2,29,16,30,775.0,59.0,0.8,13.0,312.0,468.89,375.06
2016,2,29,16,45,727.5,54.0,0.7,12.0,259.5,396.09,315.27
2016,2,29,17,0,680.0,49.0,0.6,11.0,207.0,327.41,256.33
2016,2,29,17,15,599.0,42.0,0.6,10.5,155.5,250.28,189.21
2016,2,29,17,30,518.0,35.0,0.6,10.0,104.0,182.3,128.73
2016,2,29,17,45,367.0,24.0,0.65,9.5,62.0,107.85,63.02
2016,2,29,18,0,216.0,13.0,0.7,9.0,20.0,41.0,0.0
2016,2,29,18,15,108.0,6.5,0.7,8.5,10.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.0,1.0,3.5,8.0,0.0,0.0
2016,3,1,7,0,0.0,16.0,1.0,4.0,16.0,14.55,0.0
2016,3,1,7,15,230.0,26.0,1.0,4.5,55.5,80.05,46.65
2016,3,1,7,30,460.0,36.0,1.0,5.0,95.0,165.65,119.35
2016,3,1,7,45,537.0,45.0,1.0,6.0,144.5,230.17,177.94
2016,3,1,8,0,614.0,54.0,1.0,7.0,194.0,303.72,243.41
2016,3,1,8,15,666.0,60.0,0.95,8.0,245.5,371.43,302.45
2016,3,1,8,30,718.0,66.0,0.9,9.0,297.0,442.65,361.72
2016,3,1,8,45,744.0,72.5,0.85,10.0,345.5,505.78,411.86
2016,3,1,9,0,770.0,79.0,0.8,11.0,394.0,569.96,460.26
2016,3,1,9,15,794.5,82.5,0.8,11.5,440.0,630.51,505.11
2016,3,1,9,30,819.0,86.0,0.8,12.0,486.0,691.16,548.05
2016,3,1,9,45,826.5,93.0,0.85,13.0,525.5,742.75,581.23
2016,3,1,10,0,834.0,100.0,0.9,14.0,565.0,792.29,612.3
2016,3,1,10,15,847.0,102.5,1.0,14.5,600.0,839.02,642.75
2016,3,1,10,30,860.0,105.0,1.1,15.0,635.0,883.6,671.42
2016,3,1,10,45,859.0,111.5,1.2,15.5,660.5,917.77,692.88
2016,3,1,11,0,858.0,118.0,1.3,16.0,686.0,948.49,712.08
2016,3,1,11,15,864.0,119.0,1.4,16.5,706.5,976.03,729.18
2016,3,1,11,30,870.0,120.0,1.5,17.0,727.0,1000.21,744.1
2016,3,1,11,45,596.5,225.5,1.65,17.5,645.0,861.98,651.34
2016,3,1,12,0,323.0,331.0,1.8,18.0,563.0,697.28,531.26
2016,3,1,12,15,275.0,342.5,1.85,18.0,541.0,664.71,508.47
2016,3,1,12,30,227.0,354.0,1.9,18.0,519.0,611.87,470.02
2016,3,1,12,45,127.0,319.5,2.0,18.0,412.0,471.85,366.1
2016,3,1,13,0,27.0,285.0,2.1,18.0,305.0,296.63,231.34
2016,3,1,13,15,438.0,207.5,2.15,18.0,514.0,686.56,536.45
2016,3,1,13,30,849.0,130.0,2.2,18.0,723.0,992.96,749.04
2016,3,1,13,45,835.0,131.5,2.25,18.0,701.5,964.71,728.02
2016,3,1,14,0,821.0,133.0,2.3,18.0,680.0,933.43,708.58
2016,3,1,14,15,810.0,130.5,2.25,17.5,652.0,897.76,686.38
2016,3,1,14,30,799.0,128.0,2.2,17.0,624.0,859.46,662.21
2016,3,1,14,45,787.0,123.5,2.2,17.0,589.5,820.29,636.44
2016,3,1,15,0,775.0,119.0,2.2,17.0,555.0,774.24,605.5
2016,3,1,15,15,646.0,139.5,2.15,17.0,485.5,665.54,526.98
2016,3,1,15,30,517.0,160.0,2.1,17.0,416.0,559.06,446.68
2016,3,1,15,45,258.5,125.0,2.05,17.0,253.0,310.09,252.21
2016,3,1,16,0,0.0,90.0,2.0,17.0,90.0,80.31,61.73
2016,3,1,16,15,0.0,78.5,1.95,16.5,78.5,69.76,53.45
2016,3,1,16,30,0.0,67.0,1.9,16.0,67.0,59.26,44.82
2016,3,1,16,45,0.0,55.0,1.85,15.5,55.0,48.57,35.86
2016,3,1,17,0,0.0,43.0,1.8,15.0,43.0,37.93,26.79
2016,3,1,17,15,0.0,31.5,1.85,14.5,31.5,27.75,17.97
2016,3,1,17,30,0.0,20.0,1.9,14.0,20.0,17.59,9.09
2016,3,1,17,45,0.0,11.5,1.95,14.0,11.5,10.1,2.14
2016,3,1,18,0,0.0,3.0,2.0,14.0,3.0,2.73,0.0
2016,3,1,18,15,0.0,1.5,2.05,13.5,1.5,1.36,0.0
2016,3,1,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.5,1.9,2.0,9.5,0.0,0.0
2016,3,2,7,0,133.0,15.0,2.0,2.0,19.0,30.7,0.0
2016,3,2,7,15,282.5,29.5,2.1,2.0,60.0,94.02,57.71
2016,3,2,7,30,432.0,44.0,2.2,2.0,101.0,166.8,123.31
2016,3,2,7,45,524.5,53.0,2.35,2.5,153.0,235.01,185.91
2016,3,2,8,0,617.0,62.0,2.5,3.0,205.0,314.01,257.85
2016,3,2,8,15,671.5,68.5,2.5,3.0,258.5,383.89,321.84
2016,3,2,8,30,726.0,75.0,2.5,3.0,312.0,458.9,388.21
2016,3,2,8,45,411.0,125.5,2.55,3.5,264.0,376.34,320.87
2016,3,2,9,0,96.0,176.0,2.6,4.0,216.0,233.71,198.19
2016,3,2,9,15,75.5,191.5,2.55,4.0,225.0,240.65,203.84
2016,3,2,9,30,55.0,207.0,2.5,4.0,234.0,245.56,207.0
2016,3,2,9,45,44.0,216.5,2.5,4.5,239.5,249.07,208.79
2016,3,2,10,0,33.0,226.0,2.5,5.0,245.0,251.68,209.75
2016,3,2,10,15,483.0,160.5,2.45,5.0,460.0,597.98,500.77
2016,3,2,10,30,933.0,95.0,2.4,5.0,675.0,928.34,746.88
2016,3,2,10,45,945.5,95.0,2.35,5.5,705.0,968.81,768.92
2016,3,2,11,0,958.0,95.0,2.3,6.0,735.0,1006.34,791.7
2016,3,2,11,15,964.0,96.0,2.25,6.0,756.5,1035.65,809.98
2016,3,2,11,30,970.0,97.0,2.2,6.0,778.0,1061.27,825.74
2016,3,2,11,45,976.0,96.5,2.2,6.5,791.5,1081.31,836.93
2016,3,2,12,0,982.0,96.0,2.2,7.0,805.0,1097.38,845.56
2016,3,2,12,15,982.5,96.0,2.2,7.0,809.0,1104.41,849.81
2016,3,2,12,30,983.0,96.0,2.2,7.0,813.0,1107.22,851.5
2016,3,2,12,45,684.5,206.5,2.2,7.0,704.5,948.31,742.61
2016,3,2,13,0,386.0,317.0,2.2,7.0,596.0,744.11,591.33
2016,3,2,13,15,682.5,204.0,2.2,7.0,688.0,931.02,735.2
2016,3,2,13,30,979.0,91.0,2.2,7.0,780.0,1064.5,826.2
2016,3,2,13,45,974.0,89.5,2.2,7.0,758.5,1039.42,808.21
2016,3,2,14,0,969.0,88.0,2.2,7.0,737.0,1010.56,789.61
2016,3,2,14,15,960.5,86.5,2.15,7.0,708.5,974.92,765.7
2016,3,2,14,30,952.0,85.0,2.1,7.0,680.0,936.03,739.51
2016,3,2,14,45,936.5,84.5,2.05,7.0,643.0,889.43,707.72
2016,3,2,15,0,921.0,84.0,2.0,7.0,606.0,840.57,674.05
2016,3,2,15,15,904.0,81.5,1.95,6.5,563.5,786.3,637.18
2016,3,2,15,30,887.0,79.0,1.9,6.0,521.0,735.82,602.48
2016,3,2,15,45,856.5,78.0,1.9,6.0,472.0,670.98,554.17
2016,3,2,16,0,826.0,77.0,1.9,6.0,423.0,606.55,503.55
2016,3,2,16,15,791.0,72.5,1.75,5.0,371.5,536.58,447.71
2016,3,2,16,30,756.0,68.0,1.6,4.0,320.0,468.44,391.14
2016,3,2,16,45,706.0,62.0,1.45,3.5,266.5,394.27,326.85
2016,3,2,17,0,656.0,56.0,1.3,3.0,213.0,326.0,265.31
2016,3,2,17,15,573.0,48.0,1.2,2.5,161.0,248.5,195.26
2016,3,2,17,30,490.0,40.0,1.1,2.0,109.0,180.61,132.97
2016,3,2,17,45,336.0,28.0,1.0,1.5,66.0,104.85,66.08
2016,3,2,18,0,182.0,16.0,0.9,1.0,23.0,43.87,0.0
2016,3,2,18,15,91.0,8.0,0.85,0.5,11.5,7.28,0.0
2016,3,2,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,0.65,-1.5,5.0,4.55,0.0
2016,3,3,7,0,0.0,10.0,0.7,-1.0,10.0,8.79,0.0
2016,3,3,7,15,10.0,29.0,0.75,-0.5,30.5,29.57,18.23
2016,3,3,7,30,20.0,48.0,0.8,0.0,51.0,51.43,38.91
2016,3,3,7,45,31.5,69.5,0.9,0.0,76.5,77.69,62.85
2016,3,3,8,0,43.0,91.0,1.0,0.0,102.0,105.38,88.0
2016,3,3,8,15,54.0,112.0,1.05,0.5,128.0,133.74,113.28
2016,3,3,8,30,65.0,133.0,1.1,1.0,154.0,163.46,139.27
2016,3,3,8,45,403.5,113.0,1.2,1.5,279.0,358.91,307.72
2016,3,3,9,0,742.0,93.0,1.3,2.0,404.0,572.22,481.91
2016,3,3,9,15,768.5,97.0,1.25,2.5,450.5,633.6,527.46
2016,3,3,9,30,795.0,101.0,1.2,3.0,497.0,692.54,570.97
2016,3,3,9,45,611.0,159.5,1.2,3.5,478.5,657.68,539.49
2016,3,3,10,0,427.0,218.0,1.2,4.0,460.0,596.25,488.1
2016,3,3,10,15,366.5,248.0,1.15,4.0,465.0,582.72,476.09
2016,3,3,10,30,306.0,278.0,1.1,4.0,470.0,577.28,469.22
2016,3,3,10,45,332.0,286.0,1.1,4.5,502.5,620.01,500.5
2016,3,3,11,0,358.0,294.0,1.1,5.0,535.0,662.97,530.87
2016,3,3,11,15,400.0,290.0,1.05,5.0,567.0,707.47,562.94
2016,3,3,11,30,442.0,286.0,1.0,5.0,599.0,768.51,605.82
2016,3,3,11,45,422.0,299.5,0.95,5.0,602.5,770.92,604.89
2016,3,3,12,0,402.0,313.0,0.9,5.0,606.0,755.02,592.21
2016,3,3,12,15,373.0,324.0,0.85,5.0,596.5,741.27,580.86
2016,3,3,12,30,344.0,335.0,0.8,5.0,587.0,725.5,568.11
2016,3,3,12,45,194.5,325.5,0.8,5.0,468.0,545.38,433.75
2016,3,3,13,0,45.0,316.0,0.8,5.0,349.0,366.12,294.15
2016,3,3,13,15,34.0,293.0,0.75,4.5,317.5,329.28,266.86
2016,3,3,13,30,23.0,270.0,0.7,4.0,286.0,276.5,225.33
2016,3,3,13,45,23.5,265.0,0.65,4.0,281.5,271.73,221.98
2016,3,3,14,0,24.0,260.0,0.6,4.0,277.0,266.92,218.3
2016,3,3,14,15,13.0,218.5,0.55,4.0,228.0,214.69,175.8
2016,3,3,14,30,2.0,177.0,0.5,4.0,179.0,163.91,134.06
2016,3,3,14,45,1.0,156.0,0.5,4.0,157.0,142.81,116.94
2016,3,3,15,0,0.0,135.0,0.5,4.0,135.0,121.99,99.71
2016,3,3,15,15,0.0,110.0,0.45,3.5,110.0,98.43,80.11
