Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,30,0.0,85.0,0.4,3.0,85.0,75.26,60.53
2016,3,3,15,45,0.0,80.5,0.4,3.0,80.5,71.24,57.29
2016,3,3,16,0,0.0,76.0,0.4,3.0,76.0,67.23,53.96
2016,3,3,16,15,0.0,66.5,0.4,2.5,66.5,58.77,46.78
2016,3,3,16,30,0.0,57.0,0.4,2.0,57.0,50.33,39.5
2016,3,3,16,45,0.0,47.0,0.45,1.5,47.0,41.46,31.7
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,32.61,23.76
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,24.21,16.06
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,15.82,8.32
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,9.22,2.01
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.63,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.36,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,10.6,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,30.27,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,83.54,55.35
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,147.44,111.6
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,211.07,168.9
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,288.33,238.04
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,355.44,297.94
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,428.01,360.56
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,496.52,417.94
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,568.57,476.19
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,630.58,524.25
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,693.13,571.12
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,750.18,612.12
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,802.78,648.14
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,849.95,678.58
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,895.03,706.94
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,771.2,613.63
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,614.83,490.65
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,509.72,409.38
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,398.44,320.45
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,625.93,500.66
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,841.22,657.94
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,792.84,617.82
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,726.53,568.01
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,763.0,596.04
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,814.81,632.94
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,929.15,716.34
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,1021.64,777.79
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,908.26,700.57
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,784.07,613.78
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,849.27,665.62
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,891.01,696.43
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,571.08,461.34
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,227.92,184.85
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,343.53,283.6
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,434.52,357.59
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,518.13,425.92
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,572.21,468.68
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,504.16,413.46
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,438.48,359.48
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,366.74,299.13
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,299.81,240.8
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,226.14,176.52
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,161.99,119.69
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,94.27,61.26
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,39.43,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,13.37,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,10.86,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,28.37,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,80.83,55.33
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,140.52,107.46
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,200.18,160.44
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,268.99,220.69
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,332.81,275.84
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,402.46,333.77
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,468.19,386.41
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,542.52,443.38
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,603.6,489.17
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,665.58,534.35
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,722.01,574.3
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,778.22,612.61
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,825.34,643.09
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,870.72,672.09
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,909.47,696.26
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,945.67,718.62
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,974.07,737.04
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,999.32,753.55
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,1016.06,763.24
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,1029.19,770.8
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,895.88,681.55
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,747.71,575.96
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,750.23,580.53
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,750.87,582.01
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,667.22,520.07
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,567.14,445.77
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,635.49,499.93
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,681.33,535.6
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,673.19,530.87
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,676.48,534.65
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,592.35,472.55
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,526.22,423.05
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,428.27,347.94
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,350.18,286.42
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,301.88,248.11
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,246.6,203.36
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,214.03,177.03
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,182.87,151.25
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,150.24,123.54
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,118.98,96.53
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,87.97,69.64
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,58.8,44.09
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,34.46,22.28
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,11.44,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,5.91,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,15.06,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,46.34,4.74
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,102.92,68.57
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,172.76,129.36
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,238.49,189.07
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,313.79,256.67
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,381.98,317.26
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,455.04,379.82
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,521.63,434.47
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,590.22,488.58
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,649.58,533.72
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,711.57,579.1
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,664.45,538.36
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,575.89,466.62
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,633.57,509.85
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,677.93,541.38
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,709.82,562.2
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,740.26,581.71
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,717.75,562.53
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,707.47,552.33
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,743.9,577.06
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,796.05,611.2
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,944.7,715.48
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,1076.97,797.07
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,962.51,717.62
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,831.08,625.54
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,726.04,552.46
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,640.36,490.1
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,666.15,511.16
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,687.91,527.75
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,817.75,623.23
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,905.32,681.47
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,859.55,650.85
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,811.65,620.58
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,757.39,586.5
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,701.98,550.58
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,642.84,508.24
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,581.24,462.74
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,513.36,411.11
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,447.61,359.15
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,376.8,301.52
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,310.18,244.94
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,236.53,181.76
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,171.98,125.23
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,103.74,67.35
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,48.03,4.64
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,15.44,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,14.59,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,41.85,10.39
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,94.79,65.22
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,159.51,121.39
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,221.38,177.07
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,292.54,240.36
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,361.04,300.53
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,432.5,361.37
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,471.74,393.91
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,508.66,423.38
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,565.4,467.24
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,622.88,510.11
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,650.81,528.58
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,667.24,538.27
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,781.41,622.45
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,895.02,700.28
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,812.77,637.36
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,706.87,554.93
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,786.24,613.14
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,851.01,658.5
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,865.56,666.17
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,877.4,672.49
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,856.59,656.14
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,832.68,638.01
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,824.94,632.72
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,814.87,625.73
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,839.78,644.44
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,860.21,659.54
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,913.25,697.05
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,951.59,722.66
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,915.02,697.23
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,875.88,670.87
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,828.85,639.54
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,780.2,606.83
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,707.1,556.47
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,634.63,504.68
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,594.61,474.9
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,553.03,442.76
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,485.88,390.62
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,421.34,339.02
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,351.8,281.8
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,284.68,224.85
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,214.56,164.87
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,153.9,112.36
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,92.12,60.52
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,40.87,7.38
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,14.11,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,15.26,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,43.94,15.28
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,95.06,64.58
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,157.81,117.68
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,221.14,172.4
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,298.43,238.06
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,363.61,293.22
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,433.69,350.31
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,501.61,402.93
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,573.12,455.98
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,633.08,498.82
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,693.35,540.43
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,746.9,575.54
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,802.8,611.13
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,849.53,638.61
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,894.14,664.13
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,933.08,686.4
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,969.29,706.7
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,998.02,719.93
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,1023.3,730.79
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,1032.31,732.78
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,1048.21,739.29
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,1055.41,744.39
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,1058.69,747.43
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,1057.26,749.03
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,1051.85,748.35
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,1037.75,741.3
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,1019.87,732.07
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,994.39,719.12
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,965.5,703.87
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,939.74,688.74
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,901.73,665.55
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,855.08,637.32
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,806.43,607.29
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,752.9,572.62
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,698.17,536.54
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,635.67,492.7
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,575.96,449.42
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,508.5,399.68
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,443.15,349.46
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,370.25,290.77
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,302.76,234.42
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,230.74,173.83
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,167.65,119.74
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,101.48,65.03
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,47.24,12.05
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,15.68,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,17.39,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,52.14,21.38
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,105.68,70.43
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,174.14,128.03
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,238.83,184.52
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,313.28,248.64
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,380.25,305.89
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,451.84,364.95
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,518.77,417.77
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,588.54,470.78
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,647.31,514.65
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,708.04,558.5
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,763.99,595.13
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,819.01,630.34
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,818.73,628.68
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,804.62,618.13
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,837.89,639.57
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,868.3,658.4
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,863.17,653.06
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,849.28,641.72
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,831.59,626.99
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,809.71,609.44
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,819.46,616.39
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,826.93,621.57
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,829.8,624.3
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,830.16,625.44
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,865.57,652.18
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,901.78,678.8
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,864.33,651.89
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,820.12,621.07
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,767.73,585.75
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,715.42,549.94
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,769.47,592.37
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,798.58,613.3
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,712.42,553.9
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,627.35,492.92
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,598.39,472.17
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,564.69,446.53
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,497.61,394.68
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,432.82,343.15
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,361.64,285.18
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,295.57,229.54
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,224.9,169.47
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,163.08,116.29
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,97.52,62.42
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,46.35,14.54
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,15.57,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,10.46,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,20.48,8.31
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,48.01,32.99
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,82.09,61.79
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,114.59,89.86
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,149.09,119.31
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,182.83,147.65
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,218.4,176.93
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,224.16,181.18
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,234.55,188.71
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,202.65,162.12
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,159.73,126.3
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,324.38,259.91
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,481.22,380.79
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,504.23,395.54
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,525.95,409.96
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,624.05,482.47
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,711.0,544.82
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,619.46,474.78
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,503.51,386.57
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,583.18,446.82
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,681.92,517.72
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,612.57,466.26
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,559.81,426.85
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,661.64,503.66
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,743.04,563.78
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,751.81,570.66
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,773.38,586.74
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,812.21,617.25
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,849.01,645.8
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,746.12,571.22
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,639.6,493.52
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,614.93,477.35
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,600.84,467.86
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,629.32,493.25
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,647.99,510.21
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,548.67,434.22
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,454.36,361.27
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,431.93,344.32
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,403.8,321.17
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,338.43,267.19
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,277.13,215.21
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,209.4,158.05
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,150.73,108.19
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,92.22,60.13
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,43.95,16.14
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,15.3,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,18.74,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,54.96,27.69
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,103.49,69.17
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,165.05,120.48
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,226.77,173.81
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,294.47,231.44
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,246.52,197.37
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,166.58,133.09
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,248.88,200.09
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,332.65,266.05
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,343.16,272.14
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,349.74,275.18
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,419.16,327.5
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,506.71,390.81
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,511.14,392.28
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,527.11,402.55
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,422.16,323.59
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,280.04,215.07
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,261.52,201.37
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,242.89,186.86
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,247.44,190.03
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,251.98,193.09
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,384.88,294.18
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,523.54,394.29
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,480.45,361.74
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,455.37,343.3
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,519.38,390.49
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,563.53,422.34
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,524.43,394.18
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,485.73,366.78
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,478.98,363.94
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,470.94,359.87
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,430.88,330.96
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,391.68,302.54
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,460.6,358.06
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,503.82,392.68
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,483.6,377.51
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,448.36,351.42
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,392.88,309.33
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,339.85,268.03
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,283.54,222.54
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,230.91,178.88
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,170.59,128.85
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,122.44,88.25
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,74.18,48.92
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,34.35,13.76
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,13.39,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.82,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.5,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,9.21,2.1
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,14.94,7.16
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,21.55,12.95
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,28.18,18.67
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,34.82,24.3
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,41.47,29.85
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,177.41,144.03
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,321.18,258.83
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,360.35,288.05
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,400.16,317.74
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,449.0,353.67
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,513.15,399.7
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,479.97,372.38
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,454.99,351.53
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,475.76,365.58
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,496.0,378.69
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,507.75,385.75
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,518.93,392.48
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,455.92,345.44
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,409.04,310.02
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,559.95,422.07
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,711.13,527.24
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,685.26,506.24
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,640.43,474.76
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,589.43,439.21
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,538.73,403.37
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,455.16,343.94
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,390.34,296.75
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,343.22,262.46
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,297.26,228.33
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,304.5,234.94
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,310.72,240.44
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,395.0,307.14
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,466.18,361.33
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,432.49,336.13
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,396.86,309.82
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,343.97,269.61
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,295.3,231.89
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,246.55,193.32
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,200.45,155.82
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,146.51,111.54
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,103.06,75.42
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,63.37,42.74
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,28.91,12.3
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,12.44,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,10.91,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,21.2,10.65
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,41.91,29.06
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,63.54,47.75
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,90.43,70.61
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,116.2,92.22
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,142.38,113.8
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,169.61,135.84
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,143.86,114.2
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,122.4,95.89
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,132.08,103.49
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,141.83,111.0
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,152.79,119.51
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,163.93,128.12
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,141.99,110.27
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,120.38,92.75
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,135.82,104.85
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,151.42,116.85
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,150.02,115.59
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,148.63,114.4
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,242.71,188.47
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,358.98,276.67
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,244.91,189.27
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,152.55,117.19
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,226.59,175.84
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,302.62,234.33
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,288.39,223.17
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,274.22,212.48
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,147.25,113.63
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,28.32,17.65
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,104.96,80.32
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,185.7,144.84
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,281.62,221.15
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,365.37,285.85
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,457.39,358.25
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,521.35,407.52
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,381.32,300.22
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,249.26,196.86
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,344.08,274.06
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,406.81,320.62
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,340.15,265.31
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,275.29,211.23
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,209.5,156.5
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,152.36,108.45
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,95.66,62.2
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,49.54,22.92
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,16.9,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
