Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,25.96,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,73.42,40.7
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,126.66,84.26
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,193.56,139.96
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,255.77,193.39
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,325.2,251.5
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,217.81,172.31
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,58.33,43.1
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,102.15,79.24
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,147.69,115.5
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,161.57,126.11
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,175.67,136.93
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,199.54,155.16
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,223.95,173.53
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,230.8,178.37
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,237.59,183.25
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,250.58,192.61
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,263.67,201.97
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,370.11,282.46
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,464.89,351.42
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,546.78,410.37
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,612.01,456.8
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,651.26,484.46
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,707.74,523.46
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,710.89,525.38
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,712.47,526.86
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,863.11,635.39
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,987.38,715.98
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,957.17,695.78
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,924.14,675.77
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,888.17,654.27
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,849.68,630.95
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,808.23,604.96
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,760.56,574.44
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,590.55,453.42
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,434.77,337.51
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,363.64,284.89
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,307.57,241.91
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,269.35,212.74
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,232.46,183.87
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,192.74,152.21
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,155.22,121.65
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,118.18,91.01
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,83.88,62.28
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,49.84,34.06
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,22.26,10.27
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,11.37,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,28.94,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,81.66,46.69
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,136.3,92.1
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,204.2,149.99
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,269.25,206.94
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,342.16,269.2
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,407.3,324.34
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,476.6,380.71
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,541.69,431.89
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,608.55,482.54
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,668.07,525.62
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,727.14,565.68
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,775.85,596.72
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,828.34,629.84
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,872.94,656.29
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,914.99,680.57
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,951.85,701.77
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,985.57,720.76
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,1012.58,735.07
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,1035.92,746.94
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,942.43,685.52
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,812.21,594.21
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,957.34,695.35
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,1071.8,764.01
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,1066.56,759.23
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,1057.28,753.85
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,1041.9,743.88
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,1022.67,731.73
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,995.47,714.38
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,964.88,695.04
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,929.98,675.6
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,892.1,654.05
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,845.88,625.55
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,804.08,599.7
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,750.35,564.7
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,695.35,528.42
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,633.81,485.04
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,572.69,440.46
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,507.5,391.87
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,444.92,343.49
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,374.65,287.93
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,308.9,233.95
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,239.2,176.35
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,177.41,124.04
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,112.94,71.53
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,62.35,30.22
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,19.5,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,24.8,0.0
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,65.27,40.2
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,113.56,79.51
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,173.14,129.26
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,229.29,177.72
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,291.56,230.46
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,351.7,280.23
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,416.38,331.98
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,474.95,377.82
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,540.18,427.17
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,597.04,468.71
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,654.54,509.59
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,707.7,545.4
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,760.66,580.09
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,805.43,608.52
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,848.52,635.45
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,885.87,658.24
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,920.95,679.39
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,948.43,694.86
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,972.9,708.39
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,992.66,719.55
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,1001.44,723.81
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,1009.16,728.43
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,1013.29,730.92
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,1024.08,737.82
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,1030.22,741.83
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,1017.31,733.99
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,1000.69,724.11
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,929.74,679.82
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,851.26,629.12
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,821.46,611.59
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,788.88,591.47
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,735.66,555.15
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,677.31,514.97
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,677.87,518.31
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,661.84,509.07
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,585.38,453.5
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,513.21,400.12
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,452.34,354.45
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,390.76,306.74
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,364.49,283.83
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,325.23,248.22
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,252.93,187.42
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,188.65,132.41
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,120.47,76.8
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,67.19,33.8
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,21.01,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,32.46,3.4
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,90.67,53.6
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,147.07,100.48
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,216.37,159.78
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,281.05,216.23
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,352.1,275.9
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,418.13,329.85
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,488.12,384.35
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,552.46,432.12
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,617.7,478.34
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,677.53,521.37
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,736.92,561.93
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,790.34,596.49
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,835.47,625.11
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,880.68,654.79
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,923.38,682.66
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,960.11,706.17
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,993.67,727.6
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,1019.86,743.01
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,1042.39,756.22
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,1057.22,765.15
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,1068.06,771.76
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,1074.29,776.22
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,1076.49,778.35
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,1071.43,776.11
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,1062.35,771.55
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,1046.41,761.98
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,1026.66,750.17
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,999.53,734.46
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,969.08,716.57
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,932.75,693.42
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,893.51,668.3
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,855.52,644.48
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,807.62,613.64
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,754.51,578.94
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,700.12,542.7
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,561.7,439.5
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,433.62,341.76
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,374.43,297.11
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,326.63,259.38
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,275.51,217.93
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,226.57,177.05
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,176.29,134.74
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,130.27,95.27
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,83.54,56.54
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,45.08,24.63
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,17.13,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,33.93,7.72
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,92.41,56.31
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,149.44,103.89
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,219.14,163.89
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,284.86,221.58
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,357.86,283.85
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,425.05,339.39
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,494.71,394.39
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,558.92,442.82
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,624.05,489.73
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,684.56,533.25
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,744.62,574.21
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,798.13,608.4
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,849.97,640.92
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,888.44,665.32
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,931.15,692.55
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,968.45,714.69
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,1002.7,734.79
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,1029.48,750.47
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,1052.58,763.95
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,1069.29,772.09
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,1082.05,777.93
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,1087.23,781.85
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,1088.31,783.48
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,1084.63,782.36
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,1076.85,778.87
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,1061.06,768.51
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,1041.36,755.93
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,1016.33,741.13
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,987.66,724.08
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,951.87,701.53
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,913.01,677.0
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,868.51,648.62
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,821.53,618.41
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,768.57,583.79
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,718.94,551.05
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,657.89,507.87
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,596.53,462.89
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,529.71,413.15
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,464.29,362.5
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,393.81,305.99
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,327.64,250.75
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,255.53,189.89
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,190.97,134.13
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,123.04,78.26
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,69.74,35.9
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,22.51,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,18.74,5.56
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,39.43,26.73
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,74.07,56.14
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,116.53,92.61
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,158.17,127.86
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,213.65,175.22
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,131.84,108.09
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,39.7,28.93
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,25.12,16.24
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,10.57,3.54
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,80.1,63.18
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,153.39,124.13
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,118.84,94.76
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,85.2,66.39
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,64.26,48.76
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,43.4,31.14
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,108.2,85.31
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,175.75,140.38
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,138.07,109.27
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,100.94,78.7
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,120.41,94.76
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,140.06,110.73
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,100.19,77.98
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,61.28,45.81
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,74.2,56.62
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,87.27,67.44
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,77.74,59.57
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,68.37,51.85
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,56.33,41.87
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,44.31,31.85
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,44.29,31.96
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,44.27,32.08
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,51.36,38.15
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,58.44,44.24
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,54.42,40.94
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,50.4,37.64
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,48.16,35.85
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,45.93,34.06
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,40.15,29.26
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,34.39,24.41
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,29.07,19.89
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,23.76,15.29
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,18.03,10.24
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,12.3,5.14
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,8.34,1.54
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.38,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.19,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.5,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,7.02,0.43
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,11.85,4.88
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,16.7,9.34
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,22.0,14.12
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,27.3,18.83
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,59.22,47.05
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,92.14,75.55
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,142.74,118.83
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,195.68,163.07
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,171.21,141.65
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,145.87,119.65
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,181.25,148.97
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,217.57,178.37
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,157.61,128.25
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,98.97,78.89
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,165.57,134.74
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,234.3,190.7
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,231.09,187.5
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,227.85,184.66
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,201.39,162.75
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,175.12,141.05
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,193.8,156.38
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,212.59,171.55
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,157.11,126.19
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,102.82,81.31
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,147.54,118.75
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,193.02,156.02
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,154.89,124.67
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,117.45,93.8
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,222.77,181.46
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,324.21,262.62
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,249.95,202.86
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,192.18,156.25
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,213.01,174.7
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,242.67,199.94
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,145.81,119.72
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,63.68,49.9
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,56.56,44.02
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,49.45,37.96
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,41.91,31.45
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,34.37,24.85
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,26.85,18.22
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,19.35,11.49
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,13.18,5.85
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,7.02,0.14
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.5,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,10.28,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,44.81,20.94
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,97.87,64.02
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,155.51,113.41
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,223.61,173.81
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,290.48,234.26
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,365.66,300.94
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,433.28,359.9
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,504.39,419.64
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,572.08,474.74
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,643.43,530.78
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,704.23,576.47
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,764.49,619.34
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,820.73,657.18
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,868.88,688.47
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,914.57,718.87
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,957.57,747.08
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,994.28,769.34
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,1027.7,789.21
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,1054.25,805.82
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,1077.01,820.0
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,1092.85,828.2
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,1104.62,833.88
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,1109.65,836.83
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,1110.49,837.28
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,1106.5,833.25
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,1098.31,826.71
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,1082.12,816.62
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,1061.97,804.1
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,1036.17,787.94
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,1006.58,769.31
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,969.59,744.99
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,929.47,718.52
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,883.99,688.75
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,835.94,656.84
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,782.15,621.05
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,731.6,587.02
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,669.41,540.53
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,606.97,492.24
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,539.17,438.52
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,472.76,384.04
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,401.01,323.48
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,333.37,264.32
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,261.64,201.25
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,197.25,143.56
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,129.11,85.24
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,74.69,41.13
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,24.06,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,12.73,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,46.03,22.92
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,105.31,67.88
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,163.23,117.17
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,232.75,177.98
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,299.69,237.17
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,373.98,300.82
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,441.07,357.9
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,510.43,414.8
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,576.53,466.43
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,644.04,517.17
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,704.05,561.52
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,763.31,602.73
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,811.63,634.82
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,863.46,669.04
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,908.71,698.86
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,951.24,726.66
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,987.42,749.42
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,1020.29,769.92
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,1046.75,786.9
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,1069.43,801.53
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,1085.64,810.59
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,1097.79,817.17
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,1103.25,820.36
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,1104.52,821.08
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,1099.58,817.22
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,1090.48,810.88
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,1073.71,800.51
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,1052.98,787.74
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,1026.57,771.96
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,996.57,753.77
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,959.79,729.81
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,919.94,703.73
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,873.34,673.33
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,824.58,641.11
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,775.61,609.03
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,719.08,570.88
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,656.34,524.42
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,593.79,476.63
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,527.23,424.35
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,462.17,371.48
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,391.45,311.98
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,324.25,253.67
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,254.0,192.77
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,190.98,137.18
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,125.02,81.6
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,72.34,39.73
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,23.67,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,11.41,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,46.87,24.66
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,97.54,64.59
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,151.82,110.4
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,216.84,166.96
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,283.54,225.15
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,356.19,287.18
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,421.93,342.79
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,491.2,399.34
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,557.17,450.7
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,625.33,501.8
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,685.56,545.72
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,742.65,586.08
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,797.3,621.32
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,850.8,654.88
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,896.28,683.54
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,939.31,710.26
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,976.47,732.8
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,1010.63,753.24
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,1037.41,769.6
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,1049.36,776.42
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,1066.18,785.87
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,1079.22,792.9
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,1084.36,795.87
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,1085.52,796.52
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,1083.01,795.68
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,1076.43,792.4
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,983.11,731.89
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,865.15,651.01
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,891.62,673.16
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,907.76,685.41
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,914.62,690.87
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,911.39,689.75
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,874.33,665.76
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,826.86,634.67
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,772.16,598.55
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,716.1,560.63
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,654.86,515.55
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,593.46,469.07
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,526.57,417.57
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,461.82,365.89
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,390.39,307.26
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,323.32,250.29
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,253.08,190.12
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,190.1,135.24
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,123.92,80.26
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,71.3,39.18
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,23.57,0.0
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
