Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,6.37,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,14.09,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,49.92,26.68
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,100.27,65.36
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,154.11,110.25
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,221.04,167.64
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,283.31,221.64
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,352.0,279.64
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,357.86,287.63
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,342.62,276.58
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,420.48,337.88
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,497.63,396.57
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,577.42,457.49
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,671.32,527.18
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,751.19,584.25
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,830.8,638.23
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,875.12,667.31
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,917.09,694.87
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,955.55,718.54
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,991.26,740.19
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,1016.89,756.03
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,1038.98,769.66
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,1044.64,772.66
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,1057.9,780.93
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,1062.34,783.5
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,1062.89,783.79
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,1065.65,784.2
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,1052.7,774.55
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,1035.53,763.4
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,1014.71,750.02
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,984.99,731.39
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,952.27,710.81
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,915.29,688.62
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,875.69,664.42
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,828.5,633.42
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,783.62,603.74
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,729.84,567.67
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,675.25,529.23
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,614.82,484.39
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,555.12,438.96
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,489.72,388.56
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,426.55,338.3
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,361.71,284.72
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,300.17,232.29
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,232.96,175.25
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,171.5,122.69
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,112.14,73.92
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,65.0,37.44
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,23.31,1.49
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,10.56,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,32.73,19.13
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,61.14,42.72
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,94.24,70.38
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,131.22,101.55
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,169.48,133.64
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,211.42,168.4
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,211.75,169.18
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,197.35,157.05
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,276.77,220.36
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,356.55,282.19
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,287.46,226.63
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,190.9,148.85
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,228.58,178.26
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,279.16,216.55
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,162.87,125.65
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,62.08,44.94
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,395.75,309.85
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,725.19,542.81
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,472.61,359.41
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,176.6,134.06
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,453.69,348.49
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,730.95,543.86
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,783.92,579.77
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,851.15,626.67
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,748.01,554.3
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,643.42,480.41
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,525.19,396.12
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,392.61,298.44
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,436.11,332.8
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,492.91,375.33
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,558.06,425.56
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,629.69,478.91
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,543.39,415.54
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,450.12,346.97
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,387.59,301.1
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,318.19,248.91
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,396.29,311.99
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,446.39,350.84
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,354.91,279.7
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,282.45,222.92
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,231.79,182.62
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,191.0,149.33
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,149.18,114.99
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,110.54,82.74
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,74.03,52.5
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,42.25,26.54
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,18.65,2.41
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,9.1,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,17.38,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,49.86,29.73
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,102.06,69.19
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,154.53,113.31
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,216.82,167.11
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,276.57,219.49
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,342.6,276.13
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,408.56,331.09
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,474.68,384.27
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,535.48,431.48
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,597.75,478.06
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,654.93,519.17
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,712.08,558.85
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,553.97,436.1
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,334.29,262.38
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,351.72,276.33
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,369.01,288.68
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,403.98,314.07
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,439.54,339.33
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,451.38,347.2
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,462.98,355.05
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,512.33,390.5
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,579.15,436.96
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,693.9,518.06
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,790.86,583.56
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,723.96,534.72
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,639.69,475.73
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,645.57,481.14
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,665.89,495.04
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,587.27,440.06
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,526.23,397.17
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,509.62,387.06
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,492.15,375.78
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,402.74,310.5
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,330.44,256.74
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,246.99,193.43
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,160.8,125.89
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,148.51,116.8
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,136.42,107.43
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,90.42,70.31
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,45.91,33.48
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,38.81,27.69
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,31.72,21.74
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,25.09,16.07
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,18.46,10.31
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,12.74,5.23
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,7.02,0.16
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.63,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,4.38,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,6.58,0.07
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,8.78,2.03
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,11.43,4.33
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,14.07,6.6
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,15.4,7.73
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,16.74,8.83
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,55.25,41.74
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,94.37,74.43
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,114.58,90.88
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,134.98,107.34
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,130.72,103.34
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,126.52,99.51
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,166.84,132.09
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,208.01,164.63
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,186.43,147.0
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,164.9,129.67
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,232.17,183.11
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,301.07,236.03
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,266.51,208.34
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,232.14,181.36
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,219.68,171.79
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,207.22,162.09
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,213.4,167.11
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,219.54,172.02
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,151.16,117.99
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,84.54,64.25
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,148.09,116.25
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,213.04,168.2
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,165.58,130.2
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,119.13,92.86
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,89.77,69.12
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,61.13,45.63
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,72.22,55.14
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,83.36,64.7
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,65.49,49.9
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,47.71,35.07
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,56.57,42.75
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,65.45,50.43
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,56.55,43.0
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,47.67,35.5
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,38.36,27.57
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,29.07,19.51
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,20.68,12.07
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,12.3,4.6
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,6.14,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,9.1,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,23.96,3.46
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,63.35,33.99
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,119.45,75.89
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,117.01,85.76
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,75.04,58.74
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,94.05,74.64
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,113.42,90.41
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,206.07,166.37
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,302.42,243.78
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,464.85,373.14
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,646.51,512.05
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,702.76,552.9
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,761.91,593.84
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,816.43,629.51
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,869.35,663.48
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,914.75,692.61
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,957.44,719.68
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,994.51,742.79
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,1028.21,763.62
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,1054.84,779.81
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,1077.65,793.62
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,1092.56,802.46
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,1103.33,808.85
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,1108.8,811.32
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,1110.07,811.31
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,1104.17,807.68
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,1094.12,801.64
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,1077.33,791.46
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,1056.57,778.89
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,1030.1,762.72
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,1000.01,744.22
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,963.14,720.62
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,923.17,694.91
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,877.57,665.79
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,829.48,634.65
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,775.8,599.41
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,724.98,565.58
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,663.82,520.76
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,602.21,474.35
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,535.88,423.11
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,470.73,371.0
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,401.03,313.8
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,334.43,257.1
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,263.69,196.38
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,199.68,140.41
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,133.78,85.31
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,79.63,43.23
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,24.7,5.94
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,10.46,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,28.43,7.78
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,70.83,40.18
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,128.8,84.87
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,188.22,136.33
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,257.15,197.38
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,321.75,255.09
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,390.97,315.05
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,457.35,370.98
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,526.25,426.74
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,588.1,475.0
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,650.98,522.19
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,710.15,564.53
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,768.57,603.94
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,820.7,636.79
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,870.92,667.57
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,915.28,694.96
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,948.47,714.54
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,983.7,734.92
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,1015.71,752.98
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,1040.94,767.01
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,1062.49,778.72
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,1078.66,785.61
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,1090.91,790.14
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,1095.67,791.58
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,1096.36,790.74
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,1092.33,785.71
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,1084.17,778.37
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,1068.13,767.81
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,1048.2,755.1
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,1021.85,739.72
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,991.83,722.11
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,955.4,699.32
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,915.92,674.57
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,871.2,647.27
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,823.96,617.99
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,775.79,586.81
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,720.16,549.66
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,659.19,507.09
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,597.81,462.78
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,531.78,413.61
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,466.95,363.42
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,397.81,307.76
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,331.71,252.46
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,261.76,193.84
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,198.38,139.38
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,133.3,85.37
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,79.94,44.15
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,25.41,7.3
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,11.37,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,29.16,10.14
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,71.93,41.74
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,130.01,86.34
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,188.25,136.39
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,255.78,195.36
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,321.48,252.89
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,392.86,313.36
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,458.64,368.38
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,526.26,422.92
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,589.83,471.67
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,653.96,519.03
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,712.03,560.4
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,769.18,598.64
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,820.29,631.03
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,869.25,661.35
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,905.57,683.95
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,946.11,709.31
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,978.84,728.74
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,1008.07,745.9
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,1031.53,759.89
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,1051.3,771.64
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,1064.38,778.69
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,1073.49,783.41
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,1077.03,785.38
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,1076.61,785.05
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,1067.72,778.97
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,1055.0,770.66
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,1037.43,760.04
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,1016.21,747.21
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,995.84,735.02
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,961.92,714.0
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,924.43,691.95
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,884.24,667.85
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,757.66,581.13
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,632.19,489.59
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,622.7,486.78
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,609.3,479.39
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,563.59,445.76
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,515.52,409.54
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,455.04,362.36
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,396.65,315.53
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,328.82,259.82
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,271.51,211.59
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,213.28,162.52
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,160.76,117.68
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,107.1,73.39
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,63.03,38.91
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,26.59,10.86
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,6.37,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,11.37,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,22.86,9.97
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,50.82,33.86
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,85.68,61.88
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,123.4,93.82
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,169.33,132.98
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,212.96,169.98
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,261.46,210.67
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,240.02,194.3
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,203.55,163.94
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,242.83,194.96
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,284.02,226.66
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,373.65,297.53
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,461.48,365.39
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,445.81,350.61
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,412.28,322.72
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,461.45,359.59
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,498.92,387.0
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,512.92,395.82
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,526.13,404.14
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,604.29,462.49
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,700.31,531.52
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,694.72,524.91
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,670.88,506.58
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,544.29,413.73
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,399.77,305.37
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,407.26,311.21
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,414.46,316.15
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,358.93,274.49
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,290.16,222.58
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,347.08,266.54
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,389.3,298.54
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,307.54,237.05
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,218.57,168.99
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,266.2,206.83
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,303.15,235.55
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,373.53,291.9
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,423.94,331.81
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,318.35,250.04
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,214.44,168.54
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,136.92,107.43
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,69.9,52.95
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,60.55,45.42
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,51.22,37.71
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,41.46,29.58
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,31.72,21.31
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,22.88,13.64
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,14.06,5.95
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,7.9,0.0
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.82,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,5.91,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,11.43,2.59
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,25.56,15.43
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,39.73,27.77
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,56.25,41.99
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,72.93,56.16
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,91.56,71.59
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,110.35,86.84
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,67.23,50.8
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,25.57,15.86
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,117.0,91.59
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,213.73,169.09
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,186.15,145.95
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,157.66,122.36
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,143.38,110.5
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,129.16,98.72
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,135.6,103.7
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,142.12,108.72
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,130.2,98.89
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,118.28,89.13
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,167.2,127.68
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,217.03,166.27
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,225.8,172.78
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,234.56,179.39
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,243.73,186.32
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,252.87,193.23
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,455.55,347.39
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,629.87,472.65
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,540.17,406.51
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,436.09,330.32
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,413.43,314.57
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,390.86,298.33
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,368.73,282.22
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,346.75,266.15
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,235.14,181.22
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,141.19,107.8
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,159.22,122.83
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,177.11,137.58
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,144.08,111.57
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,111.76,85.93
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,123.93,96.36
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,135.85,106.51
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,116.9,91.31
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,98.45,76.43
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,79.74,61.17
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,61.19,45.72
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,44.61,31.57
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,28.23,17.46
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,16.29,6.06
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.88,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.75,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,3.07,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,4.39,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,35.7,25.23
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,67.25,52.09
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,69.9,54.12
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,72.58,56.18
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,56.6,42.42
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,40.65,28.8
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,135.87,108.03
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,236.01,188.3
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,346.98,275.48
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,466.92,366.03
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,604.49,469.79
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,753.35,577.17
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,731.98,558.06
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,718.87,545.99
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,896.22,676.71
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,1044.14,774.6
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,1063.05,784.53
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,1078.23,793.66
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,1083.64,797.47
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,1085.0,798.94
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,1082.09,797.83
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,1075.03,794.2
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,1059.13,784.98
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,1039.34,773.34
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,1014.48,758.41
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,985.86,740.97
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,949.84,719.37
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,910.69,695.46
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,866.61,666.59
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,819.88,635.57
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,767.36,600.84
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,713.22,564.2
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,654.02,520.05
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,596.78,475.93
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,531.75,424.87
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,467.57,372.65
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,399.06,315.2
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,333.55,258.31
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,264.41,197.48
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,200.46,140.58
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,135.5,85.81
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,81.87,44.51
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,33.19,13.51
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,11.82,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,13.64,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,41.22,19.64
