Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,87.6,51.12
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,149.15,100.2
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,210.31,155.06
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,279.41,218.04
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,346.47,279.39
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,417.3,342.23
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,483.52,399.05
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,551.41,454.83
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,615.07,505.34
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,678.81,554.01
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,732.71,593.24
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,788.79,630.55
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,840.35,663.65
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,889.74,694.48
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,932.69,720.22
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,972.67,743.5
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,1006.6,762.38
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,1037.01,778.72
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,1061.25,790.9
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,1081.6,800.54
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,1095.93,806.38
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,1106.14,809.72
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,1110.11,810.76
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,1109.87,809.38
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,1103.77,804.25
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,1093.46,796.73
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,1075.61,786.13
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,1053.78,773.21
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,1026.2,755.31
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,994.98,735.19
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,958.51,712.05
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,918.9,686.82
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,872.94,656.92
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,824.55,625.18
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,770.74,589.71
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,715.32,552.58
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,654.86,509.4
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,596.89,466.51
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,530.96,416.16
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,466.01,364.75
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,397.2,308.29
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,331.58,252.52
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,262.35,193.9
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,199.58,139.47
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,135.24,85.96
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,81.87,45.04
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,33.35,14.17
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,11.82,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,11.22,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,40.0,18.29
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,85.84,48.56
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,145.94,95.58
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,206.26,148.56
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,274.95,209.75
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,339.76,267.26
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,408.71,326.33
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,474.11,380.7
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,541.21,434.22
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,603.44,482.25
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,662.22,526.11
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,719.07,566.97
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,774.7,603.76
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,824.23,635.94
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,871.39,666.04
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,914.02,692.15
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,953.75,715.98
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,986.66,735.62
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,1016.06,752.91
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,1040.24,767.64
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,1060.62,779.99
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,1073.6,786.83
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,1082.52,791.25
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,1085.8,793.11
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,1084.98,792.56
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,1077.55,786.46
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,1066.11,778.01
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,1049.2,767.72
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,1028.46,755.08
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,999.44,737.68
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,967.15,718.09
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,930.51,694.54
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,890.94,668.95
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,842.98,637.9
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,799.09,609.35
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,745.47,574.32
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,690.58,536.78
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,627.95,490.48
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,566.16,443.6
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,502.62,394.87
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,439.97,345.11
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,369.42,287.7
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,304.49,233.3
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,239.38,177.82
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,180.96,127.63
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,117.59,76.83
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,70.68,42.43
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,31.38,15.87
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,12.73,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,13.81,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,44.92,24.01
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,90.45,55.67
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,149.91,103.7
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,210.01,157.58
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,278.33,219.93
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,343.44,279.52
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,412.54,340.91
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,478.84,397.86
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,547.34,454.4
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,609.91,504.17
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,673.59,552.88
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,732.4,597.19
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,790.29,638.73
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,843.79,674.38
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,895.53,708.11
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,940.02,735.55
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,973.02,754.65
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,1008.54,775.32
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,1040.84,793.49
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,1065.89,808.12
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,1087.16,820.31
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,1102.5,828.1
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,1113.85,833.45
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,1117.58,834.63
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,1117.19,833.36
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,1113.07,828.4
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,1104.75,820.94
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,1086.94,808.07
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,1065.19,792.9
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,1038.49,776.69
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,1008.05,758.08
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,970.58,733.88
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,929.99,707.58
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,884.21,678.46
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,835.86,647.24
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,782.03,611.02
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,730.84,575.4
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,669.28,530.01
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,607.18,482.93
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,540.61,431.67
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,475.08,379.19
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,405.48,320.94
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,338.33,262.77
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,268.41,202.23
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,204.5,145.79
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,139.37,90.72
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,85.14,48.58
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,35.87,17.21
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,13.12,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,12.79,0.0
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,44.85,22.86
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,91.61,54.86
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,151.53,103.39
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,211.7,157.34
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,279.37,218.8
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,343.98,277.24
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,412.46,337.05
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,477.51,392.27
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,544.33,446.71
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,606.36,495.7
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,668.37,542.99
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,726.19,585.13
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,782.92,623.68
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,828.09,652.12
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,876.35,682.31
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,918.43,708.25
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,957.65,731.96
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,990.75,752.09
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,1020.32,769.84
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,1044.15,784.43
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,1064.21,796.66
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,1075.57,802.74
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,1082.79,806.36
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,1086.34,808.43
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,1085.88,808.1
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,1075.5,800.88
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,1061.27,791.39
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,966.42,729.38
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,848.66,646.11
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,837.0,640.58
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,822.01,631.58
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,781.06,604.7
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,738.82,576.7
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,714.41,561.02
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,685.89,541.86
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,571.71,454.91
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,460.89,369.06
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,467.66,376.91
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,471.55,380.48
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,414.47,335.2
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,359.34,290.66
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,302.68,243.87
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,247.87,198.01
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,197.29,154.72
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,150.63,114.32
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,104.98,75.86
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,65.79,44.23
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,33.09,19.5
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,13.19,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,6.82,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,16.77,0.97
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,42.86,25.27
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,82.29,51.54
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,141.07,96.37
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,196.99,144.54
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,261.25,200.95
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,328.38,259.03
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,405.36,324.43
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,470.66,379.7
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,537.91,434.62
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,601.56,484.32
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,662.7,530.51
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,719.13,572.48
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,774.34,610.54
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,824.98,643.55
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,873.58,674.55
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,915.11,702.0
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,953.68,727.34
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,986.86,747.54
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,1016.52,765.35
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,945.16,716.91
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,838.3,637.79
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,695.2,532.81
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,528.92,407.13
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,837.01,643.02
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,1082.36,810.0
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,971.32,734.01
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,833.59,633.94
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,681.01,523.37
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,515.62,399.11
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,676.84,525.22
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,811.0,625.88
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,668.93,519.87
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,536.7,419.61
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,337.59,267.75
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,134.49,104.83
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,98.78,76.24
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,63.76,47.59
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,351.44,287.97
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,573.8,459.58
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,510.29,407.79
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,447.41,356.65
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,381.96,301.34
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,319.26,246.73
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,252.95,189.3
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,192.76,136.64
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,132.4,85.73
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,81.22,46.2
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,35.19,17.47
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,13.42,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,7.73,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,13.47,1.72
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,48.81,24.98
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,96.6,56.87
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,157.8,105.66
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,219.25,160.13
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,288.68,222.27
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,354.78,281.49
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,424.95,342.45
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,490.44,397.94
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,557.43,452.47
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,621.48,502.16
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,682.45,547.76
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,739.04,587.71
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,794.22,623.37
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,845.97,656.37
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,895.58,687.28
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,938.02,714.12
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,977.4,738.73
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,1011.53,758.33
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,1042.13,775.53
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,1065.67,789.55
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,1085.24,801.17
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,1099.23,807.89
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,1109.06,812.13
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,1030.68,761.88
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,921.92,686.98
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,680.7,518.13
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,424.96,327.5
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,351.13,273.58
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,266.57,208.82
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,678.51,532.09
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,990.62,745.31
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,722.04,557.22
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,430.03,336.3
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,409.25,323.34
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,388.1,308.09
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,265.52,212.19
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,144.58,114.59
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,233.51,188.94
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,317.47,256.48
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,237.74,192.34
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,171.94,139.17
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,145.49,117.87
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,123.99,100.24
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,184.56,143.37
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,196.64,139.57
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,134.62,86.72
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,82.29,46.31
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,35.35,17.55
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,14.74,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,8.19,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,15.13,4.05
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,52.18,28.19
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,99.52,60.06
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,160.68,109.19
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,221.83,164.16
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,290.2,226.63
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,357.87,288.67
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,429.33,352.72
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,495.92,411.05
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,564.12,468.83
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,628.07,521.52
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,688.78,570.26
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,747.03,615.31
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,803.98,656.22
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,856.7,692.12
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,907.34,725.9
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,950.41,754.68
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,990.41,781.03
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,905.37,717.83
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,782.1,619.86
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,950.02,748.47
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,1098.9,848.98
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,1111.96,855.72
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,1120.8,861.26
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,1045.21,809.02
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,939.94,732.05
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,1038.34,804.47
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,1105.44,847.87
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,1088.15,835.32
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,1066.85,821.13
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,1038.41,802.75
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,1006.4,781.96
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,969.44,757.17
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,929.3,730.09
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,883.85,699.53
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,835.93,666.88
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,782.05,630.22
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,726.53,590.81
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,668.9,546.17
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,606.86,496.93
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,540.52,443.19
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,475.09,388.34
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,405.31,328.46
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,337.99,268.66
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,269.2,206.38
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,206.08,148.76
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,141.4,92.73
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,86.64,49.71
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,37.13,19.17
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,15.62,0.0
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,8.64,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,14.16,4.6
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,53.31,28.1
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,102.2,61.68
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,162.71,111.25
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,223.33,165.49
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,291.38,226.46
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,355.77,283.88
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,423.33,341.89
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,487.76,394.76
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,553.54,446.22
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,614.46,490.79
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,674.8,532.8
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,726.42,568.62
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,780.11,602.94
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,827.62,632.05
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,872.46,658.9
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,913.5,685.0
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,951.64,709.15
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,981.05,727.51
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,1006.67,743.68
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,1029.66,757.08
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,1048.98,768.24
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,1058.64,774.7
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,1064.25,778.86
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,1066.9,780.33
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,1065.68,779.53
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,1057.07,774.07
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,1044.7,766.43
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,1027.15,755.89
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,1006.0,743.2
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,921.73,690.29
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,818.56,619.95
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,796.61,607.66
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,771.08,591.65
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,785.85,605.96
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,781.16,605.36
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,728.85,570.18
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,677.4,534.34
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,618.11,490.68
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,559.03,445.86
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,495.82,396.48
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,434.3,346.82
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,369.73,292.9
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,308.38,240.09
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,244.22,184.67
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,186.35,134.3
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,126.32,84.24
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,78.14,47.21
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,36.44,21.5
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,20.99,0.4
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,11.37,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.73,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,14.97,5.62
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,27.35,17.75
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,44.77,33.4
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,62.49,49.15
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,82.5,66.49
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,103.09,84.02
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,163.12,133.68
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,235.21,193.21
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,229.93,188.72
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,223.35,182.53
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,319.05,260.55
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,418.33,339.14
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,487.0,391.5
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,550.93,439.43
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,451.66,359.25
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,338.22,267.04
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,393.44,309.76
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,450.35,352.21
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,468.68,364.64
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,486.76,377.03
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,762.49,586.34
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,1003.6,752.82
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,1020.6,760.23
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,1034.15,767.81
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,1037.6,769.27
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,1037.35,768.53
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,924.93,690.69
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,789.56,592.08
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,714.94,539.32
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,627.11,475.81
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,552.86,422.05
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,467.11,358.76
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,585.34,450.34
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,666.91,512.29
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,612.02,472.08
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,558.68,433.4
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,621.39,484.21
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,658.35,513.94
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,525.47,412.68
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,407.93,321.74
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,409.97,324.24
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,394.48,310.71
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,329.09,257.42
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,274.18,211.88
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,217.57,164.24
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,166.46,121.05
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,115.85,79.71
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,72.71,46.63
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,36.93,22.07
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,16.94,0.81
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,9.1,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,9.66,1.76
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,17.59,9.1
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,28.19,18.47
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,38.82,27.81
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,51.23,38.56
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,63.67,49.15
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,104.69,83.43
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,147.4,118.4
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,152.72,122.34
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,157.38,125.69
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,166.56,132.5
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,175.75,139.23
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,141.32,111.03
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,106.93,82.85
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,112.43,87.21
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,117.96,91.48
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,138.05,107.58
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,158.4,123.73
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,173.86,135.67
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,189.46,147.65
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,189.24,147.33
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,188.98,147.06
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,359.82,280.19
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,526.95,403.34
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,539.07,410.96
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,550.65,419.44
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,599.97,455.65
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,632.2,479.25
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,582.84,442.92
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,519.36,396.86
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,563.64,431.03
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,590.52,451.71
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,750.93,572.93
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,864.39,652.33
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,825.57,625.79
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,783.56,598.75
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,645.89,499.36
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,509.06,397.05
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,555.95,435.87
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,572.72,448.83
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,510.78,400.35
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,449.66,351.56
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,385.91,298.45
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,324.13,245.27
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,257.85,188.78
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,196.84,136.01
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,135.66,85.4
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,83.66,46.38
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,36.37,18.81
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,17.21,2.59
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,9.55,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,11.82,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,22.37,12.62
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,58.24,32.43
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,105.75,65.16
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,164.83,113.17
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,224.72,166.35
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,291.31,226.0
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,355.23,282.72
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,423.37,341.18
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,487.73,395.8
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,553.62,449.79
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,614.73,497.49
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,675.9,543.54
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,732.77,584.41
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,783.49,618.01
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,832.23,649.06
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,878.61,677.79
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,919.5,700.88
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,957.5,721.31
