Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,988.59,736.54
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,1016.0,748.89
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,1039.45,761.79
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,1059.2,772.34
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,1071.18,777.74
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,1079.2,780.88
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,1082.23,781.4
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,1081.29,779.64
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,1073.88,773.78
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,1062.53,765.73
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,1045.38,754.53
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,1024.5,741.19
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,944.97,690.74
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,846.85,625.31
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,881.48,652.08
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,894.64,660.19
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,845.95,629.26
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,795.71,597.77
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,742.88,562.65
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,688.82,524.89
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,562.38,433.37
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,447.12,347.94
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,378.63,297.33
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,321.97,253.78
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,275.35,216.44
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,231.88,180.83
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,187.39,144.18
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,145.35,108.88
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,104.01,74.96
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,67.74,46.23
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,37.24,23.87
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,17.78,4.11
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,9.55,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.37,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,12.73,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,22.69,13.34
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,59.16,33.88
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,105.77,66.18
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,163.97,113.29
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,222.25,164.66
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,287.1,222.12
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,350.05,277.2
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,416.77,333.56
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,480.66,386.13
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,545.68,437.53
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,605.6,483.57
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,665.5,528.06
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,721.38,567.69
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,776.15,604.23
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,825.81,635.68
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,866.78,660.65
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,908.24,685.68
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,946.94,708.5
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,979.87,727.29
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,1009.5,743.85
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,1032.26,757.35
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,1051.33,768.65
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,1064.65,774.98
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,1074.08,779.02
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,1077.04,780.63
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,1076.04,779.99
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,1069.56,774.67
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,1059.15,767.09
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,1041.91,756.84
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,1020.93,744.37
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,993.92,728.14
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,963.5,709.74
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,927.17,687.45
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,887.95,663.13
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,843.31,634.96
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,801.76,608.59
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,749.2,575.28
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,695.23,538.59
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,635.77,495.5
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,575.98,450.77
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,512.81,402.06
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,450.68,352.44
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,384.0,297.34
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,320.61,243.23
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,254.68,186.98
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,194.32,134.9
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,134.15,85.39
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,83.43,47.61
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,37.66,20.72
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,18.87,5.79
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,10.46,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,6.82,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,13.18,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,26.49,16.96
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,53.34,35.04
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,89.53,63.06
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,131.25,97.9
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,173.12,134.09
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,223.84,178.17
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,278.1,224.83
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,337.64,275.11
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,384.07,313.73
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,428.87,349.7
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,545.24,441.57
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,674.57,540.04
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,730.34,579.56
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,784.85,616.47
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,828.38,644.19
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,874.82,673.59
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,915.14,699.57
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,952.6,723.45
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,984.8,742.29
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,1013.57,758.78
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,1035.82,771.62
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,1054.36,782.1
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,1067.13,788.28
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,1075.99,792.09
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,1078.88,792.9
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,1077.82,791.37
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,1070.3,784.43
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,1058.86,775.24
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,1041.13,763.65
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,1019.68,749.86
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,992.8,733.5
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,962.56,714.99
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,925.87,691.42
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,886.3,665.91
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,847.6,641.53
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,799.64,610.52
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,746.58,574.99
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,692.18,536.1
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,633.3,493.37
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,574.24,449.16
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,422.15,332.97
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,296.38,235.2
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,250.09,198.6
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,210.96,166.48
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,171.77,133.8
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,134.36,102.1
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,97.98,71.65
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,65.15,45.05
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,37.58,24.6
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,19.38,7.0
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,10.46,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,10.91,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,20.0,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,27.3,17.88
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,66.01,37.11
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,115.56,71.3
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,176.27,120.83
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,237.83,175.48
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,305.48,235.7
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,352.49,279.03
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,398.38,319.69
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,446.03,359.72
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,488.13,393.13
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,584.62,466.62
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,691.03,544.06
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,742.87,579.22
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,796.52,613.06
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,845.12,643.12
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,891.35,671.09
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,931.88,694.85
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,969.39,716.37
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,1001.36,734.11
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,1029.8,749.54
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,1052.61,762.81
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,1071.58,773.8
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,1084.11,779.47
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,1092.62,782.82
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,1095.05,784.09
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,1093.39,783.06
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,1085.62,777.02
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,1073.82,768.72
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,1056.12,758.39
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,1034.57,745.81
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,1005.95,728.86
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,973.86,709.76
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,936.73,686.43
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,896.61,661.11
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,851.22,633.02
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,803.49,603.03
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,750.29,569.92
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,699.21,536.09
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,639.45,493.31
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,579.34,448.91
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,515.37,400.03
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,452.36,350.15
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,385.73,295.56
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,321.04,240.87
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,255.42,185.6
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,195.12,133.94
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,134.19,83.92
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,82.59,45.78
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,36.38,19.56
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,18.7,7.15
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,10.46,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,8.19,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,14.18,0.0
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,25.88,16.83
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,64.19,36.53
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,112.6,70.08
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,171.93,117.86
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,230.97,169.17
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,296.14,225.73
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,359.67,280.11
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,427.36,335.79
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,489.98,386.11
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,553.87,435.37
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,614.18,480.02
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,674.26,522.8
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,729.09,560.38
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,777.69,591.28
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,824.0,620.33
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,867.63,647.21
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,908.35,670.95
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,946.27,692.58
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,976.98,710.42
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,1004.34,726.16
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,1026.75,739.16
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,1045.5,749.99
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,1058.51,755.96
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,1067.67,759.73
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,1070.42,761.18
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,1069.25,760.46
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,1062.17,754.88
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,1051.21,747.14
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,1033.5,736.84
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,1012.11,724.41
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,984.78,708.35
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,954.11,690.22
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,918.07,668.59
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,879.17,645.01
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,840.86,621.59
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,793.35,591.77
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,741.0,558.55
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,687.33,522.01
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,628.62,480.44
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,569.62,437.3
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,506.8,390.17
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,444.64,341.77
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,379.49,288.85
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,317.21,236.63
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,252.56,182.7
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,193.34,132.62
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,133.66,84.22
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,83.06,47.08
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,38.09,21.39
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,19.64,8.3
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,11.37,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,8.19,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,14.52,0.0
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,25.73,16.52
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,65.0,36.1
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,112.9,68.89
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,170.55,114.63
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,228.74,164.53
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,292.93,219.6
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,354.95,272.29
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,419.87,325.35
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,482.45,373.83
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,545.83,420.55
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,604.81,461.87
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,663.53,501.04
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,717.52,536.98
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,770.3,570.08
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,815.28,595.39
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,863.87,622.48
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,904.29,643.98
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,941.87,663.38
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,973.61,680.0
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,1002.0,694.54
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,1024.47,706.88
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,1043.26,717.16
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,1055.28,722.18
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,1063.42,725.1
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,1066.13,726.46
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,1064.89,725.73
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,1057.72,721.73
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,1046.64,715.66
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,1029.28,706.04
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,1008.2,694.38
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,980.77,678.99
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,950.02,661.65
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,914.24,641.17
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,875.57,618.8
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,830.5,592.17
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,783.29,563.87
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,736.27,534.49
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,682.78,498.58
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,624.08,457.93
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,565.13,415.92
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,503.18,371.92
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,442.2,326.74
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,376.61,275.85
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,314.36,225.77
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,250.36,173.86
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,191.52,125.59
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,132.63,79.48
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,82.32,44.0
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,36.77,19.38
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,19.44,8.24
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,10.91,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,8.64,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,14.89,1.31
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,28.32,18.75
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,65.75,39.2
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,110.67,70.81
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,164.5,113.74
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,215.52,157.37
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,269.92,204.27
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,323.2,250.01
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,375.44,292.86
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,414.98,323.98
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,452.28,351.42
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,510.31,393.38
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,571.74,436.08
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,597.61,452.25
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,615.94,462.78
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,659.72,491.28
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,703.16,518.62
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,735.07,538.76
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,764.93,557.4
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,793.85,574.93
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,820.81,591.02
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,857.59,614.28
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,892.76,636.18
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,970.99,687.99
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,1036.93,726.19
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,982.4,691.35
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,912.92,644.0
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,889.57,629.97
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,864.0,613.92
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,861.11,613.25
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,855.26,610.47
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,818.65,586.25
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,780.58,561.28
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,739.14,535.2
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,697.2,508.44
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,682.14,500.53
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,661.71,488.43
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,594.69,442.31
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,523.69,392.94
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,465.44,351.31
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,410.24,310.97
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,410.7,311.73
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,393.56,297.2
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,328.79,246.9
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,275.57,205.11
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,220.76,161.12
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,168.93,119.28
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,120.61,81.61
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,79.59,51.53
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,43.46,27.76
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,23.36,11.64
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,13.19,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,8.64,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,16.72,3.81
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,33.86,23.58
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,59.17,41.88
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,91.31,67.04
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,128.83,97.54
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,168.13,130.04
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,211.77,166.67
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,296.15,234.27
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,399.88,317.23
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,415.96,331.35
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,415.95,331.49
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,522.05,413.97
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,641.64,503.39
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,694.91,541.14
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,747.48,577.88
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,795.59,609.77
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,846.11,641.64
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,828.13,624.78
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,789.13,592.17
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,890.13,663.47
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,985.01,722.57
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,941.34,691.25
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,878.02,643.99
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,968.83,707.05
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,1047.27,753.34
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,1049.28,752.5
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,1047.48,750.45
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,1039.85,744.48
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,1028.46,736.39
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,1010.5,724.83
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,989.02,711.24
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,960.63,694.28
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,929.26,675.44
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,892.47,652.23
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,853.12,627.29
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,807.7,598.91
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,760.65,569.0
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,711.46,536.2
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,658.74,500.12
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,600.87,458.92
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,543.44,416.77
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,482.53,371.12
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,423.17,325.05
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,360.64,274.61
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,301.69,225.73
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,240.42,175.26
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,182.36,127.07
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,128.02,83.71
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,82.56,50.67
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,41.21,25.57
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,22.64,11.89
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,13.19,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,6.82,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,13.2,2.84
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,32.26,22.4
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,52.47,38.42
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,77.49,59.21
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,105.1,82.1
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,133.74,105.48
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,168.16,133.62
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,222.52,177.01
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,290.13,230.82
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,345.13,274.1
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,405.04,320.43
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,454.66,357.31
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,505.68,394.31
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,535.86,414.63
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,562.9,432.22
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,604.5,460.94
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,646.02,488.98
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,663.34,499.47
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,677.94,508.16
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,701.09,522.37
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,722.85,535.4
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,790.27,582.7
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,871.07,637.16
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,805.48,589.52
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,748.59,548.29
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,754.07,552.66
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,757.94,555.4
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,759.99,556.17
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,760.22,555.79
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,735.99,539.5
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,710.72,522.66
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,737.63,544.71
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,770.44,569.82
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,614.69,459.04
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,458.34,345.01
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,511.84,387.46
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,556.14,421.15
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,508.61,387.38
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,462.24,354.51
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,380.66,293.7
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,313.42,242.76
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,303.95,236.5
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,289.2,225.0
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,249.58,193.31
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,211.83,162.77
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,172.83,131.35
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,135.82,101.12
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,100.73,72.78
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,69.16,48.03
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,41.91,28.06
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,23.42,12.62
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,12.73,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.45,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.87,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.19,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.51,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,5.7,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,7.9,1.12
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,9.67,2.64
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,11.43,4.13
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,33.95,23.21
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,56.57,42.02
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,74.82,57.0
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,93.17,71.89
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,140.17,109.73
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,188.22,147.53
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,208.88,163.39
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,229.89,179.51
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,233.13,181.28
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,236.25,183.02
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,239.65,185.36
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,243.01,187.68
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,275.35,212.33
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,308.04,236.9
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,246.24,189.39
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,184.85,141.88
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,261.91,201.65
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,340.23,260.54
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,338.87,258.98
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,337.36,257.75
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,209.36,160.55
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,84.79,62.78
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,208.97,161.62
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,348.81,268.41
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,379.1,290.75
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,408.52,312.86
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,419.91,321.82
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,429.88,329.81
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,382.68,294.91
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,336.92,260.97
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,294.31,229.4
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,253.07,198.33
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,141.56,110.61
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,40.65,28.34
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,57.04,42.21
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,73.47,56.02
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,65.0,49.14
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,56.55,42.23
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,47.23,34.57
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,37.92,26.78
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,29.95,19.94
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,22.0,13.02
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,14.5,6.46
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.02,0.0
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.64,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,11.82,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,20.41,9.34
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,31.33,21.67
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,72.19,41.26
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,119.49,74.07
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,176.11,119.58
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,232.63,168.53
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,294.46,222.27
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,355.15,274.69
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,419.07,328.32
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,479.48,377.35
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,540.1,424.75
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,597.59,467.24
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,654.86,507.88
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,707.56,545.82
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,758.95,580.94
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,800.16,606.58
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,844.08,633.74
