Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,742.64,558.86
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,587.48,441.7
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,676.69,506.34
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,757.16,561.43
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,898.2,661.65
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,1010.55,733.41
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,636.88,481.7
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,189.76,143.35
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,211.24,161.2
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,232.73,177.61
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,531.0,403.19
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,791.35,582.79
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,749.69,550.75
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,707.82,521.44
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,744.67,550.32
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,786.62,581.25
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,685.92,511.61
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,601.91,452.69
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,483.29,367.42
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,373.0,285.59
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,303.26,234.15
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,230.36,178.73
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,175.31,136.15
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,121.96,93.99
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,230.5,182.06
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,318.25,249.28
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,322.03,248.31
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,303.75,227.33
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,242.81,175.71
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,187.07,128.56
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,132.32,84.47
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,83.54,48.94
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,40.64,24.79
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,24.22,13.91
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,12.23,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,11.82,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,21.15,10.78
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,31.65,22.45
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,74.43,43.2
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,122.75,77.09
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,180.32,123.69
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,237.95,173.92
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,300.92,228.85
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,362.8,282.26
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,427.67,336.36
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,490.01,386.06
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,552.69,433.76
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,610.68,474.95
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,668.33,513.8
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,722.39,550.19
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,775.17,583.43
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,816.68,606.26
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,860.87,630.34
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,900.4,651.75
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,937.12,671.09
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,967.64,686.38
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,994.81,699.62
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,1016.57,711.73
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,1034.7,721.79
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,1045.69,726.33
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,1052.86,728.8
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,1054.71,730.58
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,1052.71,730.43
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,1047.88,727.47
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,1039.05,722.35
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,1022.06,713.91
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,1001.39,703.42
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,973.03,688.24
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,941.47,671.05
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,905.84,650.11
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,867.35,627.22
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,822.34,600.79
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,780.32,575.89
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,728.67,542.8
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,675.69,506.74
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,617.98,466.25
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,560.14,424.33
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,498.24,378.75
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,436.67,331.56
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,372.53,280.12
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,311.31,229.37
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,248.69,177.39
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,191.17,129.21
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,133.59,83.25
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,84.55,48.27
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,40.54,24.51
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,24.23,14.15
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,12.73,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,21.9,11.62
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,32.49,22.85
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,75.01,44.17
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,121.1,76.1
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,176.46,120.18
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,232.36,168.14
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,293.63,220.87
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,340.24,262.22
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,381.78,297.56
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,455.14,355.49
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,537.4,418.48
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,594.48,461.08
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,651.37,502.34
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,703.94,538.51
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,755.31,572.05
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,802.61,601.47
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,841.52,624.8
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,880.03,647.61
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,915.87,668.37
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,946.11,685.33
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,973.13,700.15
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,993.88,712.36
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,1011.11,722.47
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,1022.77,727.8
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,1030.71,730.96
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,1032.95,732.17
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,1031.45,731.26
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,1021.25,725.9
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,1007.49,718.48
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,952.28,684.23
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,875.51,631.42
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,844.71,613.22
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,811.95,592.98
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,765.76,563.91
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,718.89,533.93
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,683.52,510.78
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,646.23,485.78
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,610.13,461.95
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,571.28,435.48
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,509.53,389.97
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,451.65,346.65
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,422.1,324.64
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,384.65,294.88
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,343.73,260.41
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,297.2,220.37
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,235.12,169.2
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,181.47,124.78
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,129.14,83.07
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,83.57,50.09
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,42.66,26.74
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,26.46,15.82
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,13.38,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,14.55,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,24.94,14.21
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,37.94,27.28
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,76.6,47.61
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,120.32,78.38
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,172.68,119.84
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,225.63,164.48
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,287.1,216.35
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,344.82,264.85
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,406.31,315.16
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,464.29,361.12
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,523.95,406.68
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,580.65,447.9
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,637.96,488.02
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,690.08,525.01
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,739.2,559.09
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,788.89,590.96
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,837.91,621.15
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,876.4,643.86
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,904.03,659.33
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,936.16,677.68
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,965.44,693.99
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,986.5,706.4
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,1004.06,716.75
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,1017.07,725.08
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,1026.46,731.32
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,1028.67,732.51
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,1027.13,731.57
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,1016.93,723.97
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,1003.15,714.35
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,986.34,704.37
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,966.08,692.3
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,768.9,561.75
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,550.04,404.81
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,718.71,533.25
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,840.8,619.82
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,796.32,589.95
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,750.12,560.28
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,699.62,526.71
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,648.04,491.1
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,591.28,450.1
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,534.92,408.21
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,475.58,363.17
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,417.55,317.67
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,356.29,268.01
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,298.17,219.65
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,238.12,169.72
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,183.34,124.12
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,129.52,81.74
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,82.21,48.15
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,41.52,25.65
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,26.46,15.9
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,13.37,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,13.55,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,26.52,15.72
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,39.55,28.6
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,77.15,48.89
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,119.16,77.96
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,170.7,117.92
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,180.98,135.19
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,164.97,128.36
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,188.37,147.16
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,211.29,164.88
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,351.63,272.67
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,514.93,393.56
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,569.98,431.98
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,625.4,470.4
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,676.15,505.31
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,723.92,537.37
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,768.74,565.17
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,811.96,590.68
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,850.04,613.64
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,885.69,634.91
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,916.63,652.8
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,944.78,668.93
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,965.74,681.93
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,983.36,693.05
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,644.16,471.83
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,238.08,176.05
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,652.84,485.82
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,995.55,705.62
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,883.34,629.07
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,743.32,532.83
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,729.84,525.87
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,714.89,516.58
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,664.04,482.72
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,602.65,441.56
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,565.25,416.54
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,528.21,391.26
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,534.02,397.45
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,544.26,406.08
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,280.36,214.48
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,36.27,23.61
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,227.27,176.95
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,395.11,302.85
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,305.46,234.34
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,227.87,175.6
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,197.85,152.51
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,168.69,129.56
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,140.39,107.2
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,113.34,85.59
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,87.28,64.88
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,63.41,45.9
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,42.69,29.27
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,25.29,15.11
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,12.77,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,10.12,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,20.27,10.94
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,38.26,27.59
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,56.91,42.19
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,77.99,59.31
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,101.67,78.33
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,73.41,55.5
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,40.58,28.52
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,160.38,124.9
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,296.85,230.79
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,287.74,223.63
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,267.84,207.88
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,342.91,264.79
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,418.76,320.24
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,430.11,326.27
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,438.33,330.3
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,485.41,363.46
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,534.11,396.85
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,575.21,425.26
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,617.0,453.92
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,790.89,577.33
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,941.16,673.91
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,961.41,684.89
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,978.32,695.62
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,990.38,702.1
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,998.96,706.56
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,1001.49,707.94
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,1000.44,707.31
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,900.01,643.18
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,768.12,552.12
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,873.73,629.92
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,950.36,680.68
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,857.42,620.48
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,759.12,552.76
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,716.82,524.83
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,666.13,490.51
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,427.55,321.85
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,182.93,137.54
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,112.85,84.17
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,44.26,30.02
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,33.59,21.58
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,22.96,13.04
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,15.43,7.0
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,7.93,0.88
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.04,0.17
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.16,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,109.47,77.28
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,178.91,121.77
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,127.05,80.8
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,82.53,49.36
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,43.06,27.26
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,27.93,17.3
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,14.11,0.0
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,12.98,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,25.73,15.8
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,36.55,26.42
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,79.53,46.76
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,125.95,79.04
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,180.76,122.58
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,181.48,135.35
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,149.2,117.33
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,217.36,170.59
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,299.23,233.94
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,407.21,316.5
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,540.25,416.2
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,597.01,456.81
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,653.7,496.7
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,706.15,533.31
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,757.39,567.63
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,756.25,562.09
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,733.23,541.61
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,769.61,563.77
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,803.97,583.38
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,891.67,642.51
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,963.34,684.52
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,983.09,694.2
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,999.36,702.44
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,1009.64,705.72
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,1016.26,706.91
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,1017.81,706.55
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,1015.73,704.19
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,1007.09,699.21
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,994.89,692.28
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,977.27,683.29
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,956.27,672.28
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,928.38,655.71
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,906.18,642.68
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,870.94,623.73
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,833.13,602.91
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,787.94,575.71
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,741.16,546.94
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,691.48,513.61
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,640.77,478.72
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,586.05,440.01
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,530.54,399.57
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,453.33,342.39
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,381.12,287.89
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,333.14,249.11
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,285.94,209.25
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,229.86,163.72
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,176.82,120.64
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,126.36,80.98
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,82.73,49.96
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,43.66,27.98
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,28.69,18.13
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,14.49,0.0
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.14,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,12.3,4.69
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,23.34,14.91
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,34.39,23.76
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,46.36,34.18
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,58.24,44.37
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,45.45,33.4
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,32.62,22.36
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,37.5,26.38
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,42.39,30.34
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,96.25,75.18
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,150.74,119.41
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,129.69,101.59
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,108.49,83.94
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,113.96,88.2
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,119.45,92.41
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,117.73,90.64
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,116.0,88.91
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,182.63,141.86
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,250.59,194.38
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,170.01,130.91
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,90.12,67.36
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,91.99,68.94
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,93.84,70.38
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,72.25,53.03
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,50.77,35.72
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,102.72,77.61
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,155.24,119.12
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,149.65,114.58
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,144.04,110.21
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,141.15,107.99
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,138.25,105.77
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,227.54,175.95
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,328.13,252.42
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,300.19,231.07
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,283.02,218.49
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,213.4,165.22
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,145.39,112.12
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,127.3,98.3
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,109.39,84.32
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,87.38,66.67
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,65.52,48.94
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,48.18,34.82
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,30.88,20.5
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,69.01,52.69
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,106.69,84.26
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,90.15,70.76
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,73.74,57.24
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,58.35,44.2
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,43.15,31.1
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,29.54,19.23
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,15.83,7.79
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,7.9,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.5,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.02,0.27
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,12.74,5.56
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,18.46,10.13
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,25.53,16.27
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,32.6,22.36
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,33.05,22.7
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,33.51,23.02
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,35.73,24.76
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,37.96,26.48
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,64.6,48.64
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,91.35,70.53
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,77.12,58.44
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,62.91,46.52
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,128.46,99.57
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,195.35,152.04
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,219.78,170.34
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,244.55,188.84
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,253.55,194.99
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,262.54,201.17
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,245.96,187.57
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,229.27,174.08
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,196.76,148.88
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,164.28,123.66
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,317.74,239.46
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,468.54,346.44
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,388.7,288.11
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,297.83,222.15
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,380.23,283.03
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,451.13,333.35
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,731.22,537.82
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,945.88,679.05
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,782.3,568.73
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,596.16,437.3
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,383.23,287.82
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,164.61,123.52
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,485.29,373.86
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,736.41,552.31
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,687.52,516.34
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,637.52,481.87
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,563.68,427.82
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,495.19,376.81
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,433.53,330.66
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,378.51,288.14
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,293.84,223.08
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,222.38,168.67
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,181.0,135.6
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,144.39,105.98
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,109.09,77.94
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,77.16,53.59
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,49.01,34.06
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,31.35,20.63
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,16.25,2.55
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,9.23,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,18.49,9.87
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,31.76,21.98
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,44.79,32.1
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,59.58,44.62
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,74.54,57.02
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,87.06,67.14
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,99.63,77.09
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,165.32,128.95
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,236.6,184.17
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,297.87,230.99
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,361.55,278.92
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,489.23,375.1
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,632.78,479.01
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,683.18,512.03
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,732.41,544.0
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,777.27,571.79
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,814.24,594.07
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,850.97,617.26
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,885.07,638.63
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,912.83,654.66
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,937.33,668.65
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,957.47,681.25
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,974.27,691.89
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,907.62,647.39
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,802.6,573.15
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,913.57,653.07
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,988.84,701.48
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,978.69,695.14
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,976.72,695.05
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,960.15,685.06
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,940.26,673.2
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,910.43,655.7
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,878.15,636.55
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,843.55,615.25
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,806.57,592.25
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,763.78,564.6
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,721.99,536.18
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,549.23,412.51
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,389.33,294.18
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,201.66,154.7
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,20.31,10.94
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,111.99,85.68
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,200.18,155.53
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,189.09,146.41
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,175.63,135.3
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,146.8,112.49
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,119.39,90.6
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,93.06,69.46
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,68.76,50.07
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,47.72,33.53
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,30.98,20.3
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,15.87,3.23
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,4.82,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,9.66,2.52
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,16.26,8.59
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,22.88,13.77
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,30.83,20.63
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,38.8,27.41
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,113.89,87.9
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,196.94,154.17
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,173.13,136.17
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,140.41,110.08
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,209.18,164.85
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,280.79,220.42
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,222.76,174.08
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,156.36,120.88
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,252.52,196.02
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,348.7,267.75
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,457.76,348.0
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,564.85,423.8
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,536.47,399.78
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,492.64,366.12
