Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,552.8,407.67
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,602.96,440.55
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,686.48,497.18
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,759.64,545.2
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,896.13,639.45
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,1002.91,705.78
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,1004.83,705.24
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,1003.16,704.26
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,995.48,698.42
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,984.28,690.65
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,968.21,683.73
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,948.76,674.74
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,765.19,555.1
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,560.49,410.96
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,392.93,294.11
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,235.27,177.5
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,447.01,340.58
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,624.42,467.62
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,536.52,403.18
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,463.97,350.81
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,350.37,267.41
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,248.88,190.87
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,360.01,277.42
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,420.1,318.51
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,331.35,249.01
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,257.11,192.07
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,209.68,153.42
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,165.2,116.92
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,120.98,81.84
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,82.41,53.51
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,48.25,32.74
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,31.99,21.35
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,16.45,4.41
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.87,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.75,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,3.07,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.39,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,6.14,0.0
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,7.91,1.21
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,89.67,69.71
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,175.82,139.91
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,210.59,167.5
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,250.89,199.21
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,261.05,206.56
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,272.29,214.4
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,455.25,356.92
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,658.49,505.54
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,710.47,540.03
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,761.16,574.23
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,807.62,603.33
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,845.82,626.63
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,884.02,651.0
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,919.49,673.46
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,844.93,620.68
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,729.39,536.15
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,721.94,531.68
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,712.01,524.26
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,696.18,513.22
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,690.96,509.18
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,648.43,479.33
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,604.81,448.65
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,584.35,434.89
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,550.63,411.61
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,527.9,395.81
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,505.01,379.72
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,404.79,306.98
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,297.41,227.14
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,452.3,346.05
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,588.16,444.69
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,694.6,526.0
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,761.98,577.05
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,635.73,485.08
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,509.35,391.65
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,452.05,350.02
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,397.99,309.46
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,431.14,335.09
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,434.22,333.94
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,320.47,245.29
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,234.27,179.81
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,225.51,165.77
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,193.27,129.48
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,136.19,83.47
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,86.47,48.43
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,41.74,26.36
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,29.86,20.1
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,14.58,4.03
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.44,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.88,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.75,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.63,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.51,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.39,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,8.35,1.63
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,12.32,5.06
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,118.79,95.22
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,230.37,186.41
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,171.42,138.02
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,104.72,82.58
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,90.95,71.0
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,77.16,59.34
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,47.4,34.34
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,17.7,9.31
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,23.04,13.74
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,28.38,18.14
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,55.08,40.31
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,81.92,62.34
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,241.57,191.43
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,403.66,316.2
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,391.45,305.68
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,378.79,295.81
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,432.54,336.83
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,486.55,377.1
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,475.89,368.52
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,464.81,360.08
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,421.76,327.81
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,378.82,295.45
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,364.74,285.63
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,350.58,275.53
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,272.02,214.83
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,206.07,163.06
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,199.67,158.63
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,193.28,154.02
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,204.07,163.02
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,214.71,171.89
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,188.31,151.05
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,162.37,130.44
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,192.51,155.79
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,225.23,182.9
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,193.83,157.7
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,167.34,136.47
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,146.45,119.45
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,126.2,102.79
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,107.73,87.62
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,89.82,72.7
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,72.16,57.46
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,54.76,42.17
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,39.67,28.75
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,24.69,16.21
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,13.64,4.06
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.73,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.73,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,11.43,2.27
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,20.25,12.18
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,33.08,24.21
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,45.74,34.24
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,60.07,46.75
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,74.57,59.14
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,126.98,101.71
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,188.37,151.53
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,222.84,179.63
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,258.74,208.56
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,225.23,181.3
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,184.68,147.68
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,320.29,256.9
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,467.12,369.95
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,429.86,338.4
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,382.62,299.77
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,433.79,338.2
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,496.28,383.62
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,427.54,330.62
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,364.35,281.71
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,496.93,382.35
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,622.31,472.99
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,699.04,527.23
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,765.43,573.82
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,414.35,321.02
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,47.22,32.7
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,340.11,265.72
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,628.82,475.2
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,663.61,498.56
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,708.41,530.67
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,452.48,346.98
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,196.72,151.65
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,508.96,396.87
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,792.7,599.04
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,729.83,551.44
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,661.02,502.84
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,524.37,403.09
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,382.24,296.08
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,408.49,318.12
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,421.55,328.88
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,412.72,322.96
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,403.55,316.23
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,381.22,299.13
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,356.52,278.93
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,313.11,242.79
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,267.68,203.89
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,217.84,162.42
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,173.12,125.47
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,127.52,88.74
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,88.07,59.42
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,52.54,37.34
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,35.72,25.37
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,21.83,10.18
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,9.1,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,19.22,8.3
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,31.49,22.09
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,42.07,32.22
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,86.12,50.42
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,134.99,85.3
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,190.98,131.05
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,247.55,180.31
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,308.5,233.35
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,367.92,284.25
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,430.66,336.12
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,489.55,383.58
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,549.27,429.93
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,605.08,471.14
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,660.18,510.32
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,711.12,546.46
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,760.66,580.22
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,802.18,605.93
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,846.53,633.2
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,884.13,656.75
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,918.9,678.32
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,944.64,692.59
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,966.62,704.46
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,986.21,716.19
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,1002.3,725.74
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,1005.63,726.77
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,1017.96,733.73
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,1017.88,733.46
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,1014.18,731.19
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,993.33,718.96
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,977.56,710.15
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,958.62,698.58
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,936.63,685.09
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,591.4,447.44
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,229.78,174.43
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,362.62,278.27
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,493.74,375.13
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,602.71,457.73
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,693.0,524.01
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,545.63,415.5
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,416.75,319.32
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,470.72,362.46
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,503.95,386.68
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,448.94,343.95
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,395.75,302.31
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,343.12,259.86
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,290.29,215.95
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,234.59,170.28
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,184.0,128.92
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,134.61,90.29
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,91.91,59.84
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,54.64,38.3
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,38.63,27.46
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,23.35,11.5
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,8.19,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,9.1,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,21.48,10.06
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,34.7,24.2
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,47.75,36.24
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,87.48,54.53
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,123.46,85.3
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,148.37,109.92
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,206.06,151.74
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,286.8,214.16
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,346.56,263.18
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,409.65,313.4
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,345.63,267.89
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,235.2,182.19
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,424.27,329.75
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,634.1,483.79
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,683.89,517.91
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,732.69,552.06
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,773.6,579.56
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,814.81,605.95
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,850.75,629.12
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,884.21,650.59
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,909.01,666.33
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,930.4,679.96
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,951.11,692.08
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,968.69,702.16
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,981.13,707.61
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,990.24,711.03
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,993.0,712.61
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,992.29,712.19
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,640.6,476.75
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,248.97,186.16
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,479.01,360.09
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,695.23,510.73
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,801.72,587.34
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,881.53,643.43
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,774.84,568.94
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,661.64,488.79
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,498.24,373.37
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,347.8,262.3
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,511.48,389.43
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,625.71,473.16
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,570.77,432.12
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,516.66,392.2
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,459.79,349.37
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,404.55,306.53
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,343.53,257.81
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,289.25,213.4
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,234.68,168.88
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,184.88,128.36
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,135.27,89.52
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,91.56,58.36
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,52.38,35.99
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,38.01,26.75
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,23.41,11.89
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,9.1,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,9.1,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,23.4,12.21
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,36.95,26.59
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,51.36,40.05
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,90.77,59.32
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,122.95,87.38
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,143.46,108.31
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,198.13,148.41
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,272.97,206.04
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,309.07,237.62
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,331.8,256.97
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,365.88,283.45
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,396.86,306.42
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,456.13,350.2
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,520.4,396.41
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,517.2,391.76
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,497.47,375.63
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,557.89,417.87
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,612.68,454.44
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,536.71,398.71
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,451.81,336.65
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,528.38,391.66
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,596.16,437.75
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,622.87,455.71
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,649.2,473.82
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,544.42,400.05
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,424.78,314.75
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,441.67,328.16
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,458.2,340.17
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,581.85,428.73
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,690.25,502.83
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,635.56,463.93
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,581.45,426.63
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,555.42,408.64
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,529.23,390.2
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,581.18,429.62
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,635.09,468.7
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,603.01,446.72
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,569.9,424.62
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,585.74,438.14
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,582.38,437.09
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,471.22,355.92
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,366.2,278.44
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,312.57,239.25
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,263.04,202.16
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,224.71,172.67
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,186.47,142.83
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,157.23,119.87
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,129.34,97.73
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,102.09,76.18
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,76.82,56.41
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,54.39,39.27
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,37.0,25.96
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,22.06,11.19
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,6.37,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.46,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,19.4,9.29
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,32.94,22.77
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,49.87,38.14
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,68.13,51.64
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,88.45,68.05
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,110.25,85.4
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,102.23,79.14
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,91.72,70.66
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,183.76,142.84
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,284.76,219.82
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,395.12,302.81
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,527.21,400.66
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,581.49,439.77
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,635.66,478.41
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,683.86,511.48
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,731.82,543.54
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,772.73,570.37
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,810.83,594.29
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,792.59,578.16
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,756.09,549.7
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,844.6,612.71
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,928.86,668.18
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,880.46,633.08
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,816.42,586.63
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,827.64,593.79
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,836.71,598.7
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,758.48,545.03
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,676.42,488.59
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,839.96,605.37
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,969.06,689.71
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,896.46,641.05
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,816.51,586.0
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,796.8,575.55
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,773.58,562.02
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,671.85,491.81
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,587.07,431.89
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,574.43,425.52
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,558.64,416.09
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,437.71,328.74
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,328.05,247.77
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,438.51,333.44
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,516.48,389.48
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,382.44,289.5
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,269.76,205.65
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,233.38,178.01
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,198.28,150.52
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,166.04,125.33
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,135.83,101.62
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,122.38,85.66
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,93.18,59.16
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,54.22,37.29
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,40.22,28.61
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,24.96,13.67
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,10.01,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,5.0,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.82,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.64,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,11.42,3.29
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,19.36,11.08
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,30.41,21.07
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,41.48,29.44
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,53.4,39.49
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,65.22,49.25
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,81.44,62.45
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,97.79,75.5
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,110.34,85.25
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,122.95,94.9
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,134.09,103.45
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,145.32,112.01
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,220.24,170.36
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,295.77,227.38
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,408.79,312.72
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,532.27,402.54
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,616.96,462.97
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,718.28,533.36
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,796.39,588.46
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,871.93,638.36
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,608.48,455.53
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,283.16,212.2
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,515.4,386.97
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,743.42,544.52
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,738.01,537.73
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,730.78,532.23
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,734.94,534.71
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,737.57,536.08
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,736.15,535.45
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,733.12,533.84
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,661.7,484.37
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,602.35,442.87
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,507.56,376.62
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,404.98,303.13
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,438.91,329.42
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,479.1,358.8
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,492.71,369.85
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,502.1,377.91
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,448.5,338.99
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,397.52,301.97
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,385.65,294.42
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,370.09,283.34
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,350.44,268.41
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,322.11,246.19
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,295.66,224.01
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,264.52,196.56
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,216.48,157.75
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,172.34,122.41
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,129.52,88.45
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,90.57,59.9
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,55.72,39.01
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,39.45,28.01
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,25.3,14.19
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,11.82,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,6.37,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,12.73,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,23.4,12.93
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,35.45,24.98
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,47.27,35.81
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,88.38,52.91
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,135.42,85.86
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,187.59,127.0
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,159.89,117.1
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,95.18,73.07
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,102.45,78.73
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,109.71,84.11
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,130.32,100.05
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,151.19,115.88
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,163.93,125.18
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,176.9,134.61
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,222.32,168.98
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,268.82,203.28
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,311.97,234.14
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,349.46,260.32
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,391.86,289.72
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,435.15,319.0
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,449.37,327.08
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,463.34,335.2
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,562.42,403.02
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,651.81,461.33
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,720.72,504.92
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,778.12,540.63
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,895.38,620.31
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,980.78,673.12
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,979.29,673.04
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,963.28,665.92
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,946.56,657.53
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,926.62,647.19
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,901.62,633.71
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,873.62,618.31
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,839.95,600.35
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,803.87,580.55
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,763.15,556.23
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,720.45,529.19
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,672.78,497.21
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,624.78,464.2
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,571.97,426.93
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,518.96,388.4
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,393.98,297.0
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,289.71,220.09
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,212.35,161.95
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,142.7,109.23
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,122.06,93.5
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,102.22,78.04
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,83.02,62.82
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,64.56,47.9
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,47.78,33.87
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,31.54,21.24
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,18.95,9.36
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,6.14,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,3.18,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.36,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.63,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,10.1,2.44
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,17.59,9.55
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,27.31,18.35
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,37.04,25.73
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,48.12,35.15
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,59.22,44.43
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,54.33,40.21
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,49.46,36.01
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,81.39,62.37
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,113.23,88.15
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,77.97,59.01
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,42.45,29.65
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,38.93,26.61
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,35.4,23.58
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,107.32,81.97
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,180.37,139.57
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,242.82,187.33
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,314.73,240.98
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,498.97,379.6
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,693.4,516.64
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,823.23,607.71
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,935.11,679.81
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,812.67,592.45
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,642.6,468.52
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,646.83,471.9
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,649.98,472.87
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,672.82,488.42
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,694.48,502.86
