Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,757.02,545.74
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,814.16,583.75
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,612.77,446.44
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,403.94,297.99
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,588.43,434.88
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,749.52,545.91
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,658.2,481.37
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,571.94,421.48
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,682.54,505.4
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,751.03,556.14
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,702.55,522.31
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,652.66,487.77
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,598.34,449.09
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,543.69,408.96
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,485.85,365.62
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,427.37,320.29
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,367.16,271.66
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,309.22,223.57
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,249.89,174.67
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,194.66,129.0
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,140.02,85.83
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,91.52,52.17
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,47.19,30.68
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,35.26,24.76
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,23.43,13.3
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,12.6,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,7.28,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,12.62,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,23.48,13.76
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,33.53,23.96
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,44.05,33.8
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,89.43,51.1
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,138.91,85.65
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,194.75,130.23
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,251.32,178.34
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,311.76,229.66
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,372.25,279.98
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,432.81,328.8
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,490.7,375.08
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,549.08,420.3
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,604.79,461.85
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,657.9,500.34
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,707.49,536.34
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,755.43,569.71
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,799.92,598.27
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,842.47,625.21
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,878.6,648.35
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,911.78,669.5
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,938.71,685.83
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,962.21,699.96
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,981.69,712.32
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,997.58,722.49
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,1006.94,728.61
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,1012.55,732.52
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,1013.48,733.58
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,1010.7,732.43
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,1000.41,725.17
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,986.58,715.8
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,968.8,705.71
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,947.61,693.45
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,832.58,615.87
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,700.01,519.47
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,666.74,497.59
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,632.78,474.23
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,428.9,326.32
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,232.66,177.16
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,137.07,104.09
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,43.39,29.65
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,309.57,244.8
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,526.35,405.04
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,435.87,335.03
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,361.73,278.37
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,309.92,237.49
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,260.49,197.36
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,230.54,169.06
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,192.09,132.63
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,140.88,91.16
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,94.15,57.37
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,51.91,35.31
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,38.44,27.74
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,26.1,15.75
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,13.38,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,7.73,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,7.73,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,13.41,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,25.27,15.84
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,36.21,27.01
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,46.74,37.07
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,92.8,54.84
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,143.59,91.71
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,200.53,139.27
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,257.45,189.65
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,318.18,243.4
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,377.02,295.11
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,438.62,347.43
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,497.2,395.48
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,556.4,442.25
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,611.93,484.56
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,666.71,524.84
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,717.81,561.18
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,767.48,595.36
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,808.72,621.32
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,852.41,648.62
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,890.31,672.79
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,925.43,694.96
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,955.66,712.45
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,982.74,727.78
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,1004.19,740.8
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,1022.08,751.62
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,1034.4,758.43
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,1043.02,763.01
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,1045.45,764.39
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,1044.08,763.54
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,1035.55,756.87
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,1023.33,748.06
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,1006.5,737.84
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,986.09,725.42
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,959.48,709.02
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,929.6,690.5
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,895.3,669.0
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,858.12,645.44
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,814.97,617.62
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,769.76,588.09
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,723.63,555.93
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,671.71,518.59
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,615.2,476.8
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,558.66,433.74
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,499.33,387.51
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,439.42,339.34
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,377.07,287.53
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,317.57,236.78
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,257.36,185.18
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,201.26,137.22
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,145.76,92.63
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,97.22,58.46
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,52.47,35.91
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,37.77,27.72
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,26.13,16.32
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,14.17,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,8.19,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,8.19,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,14.16,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,26.49,16.93
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,38.48,28.85
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,50.91,40.56
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,96.29,60.54
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,143.02,93.79
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,197.05,137.77
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,251.55,184.96
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,310.26,235.79
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,367.99,285.33
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,428.3,335.58
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,445.28,350.81
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,446.04,351.29
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,452.21,354.82
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,448.58,349.99
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,473.01,366.19
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,495.6,380.21
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,571.18,433.8
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,643.99,483.3
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,783.15,582.21
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,911.46,664.41
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,939.36,676.93
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,963.93,688.86
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,984.14,700.43
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,1000.81,709.93
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,1010.53,713.97
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,1016.54,715.94
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,1017.95,716.63
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,1015.69,715.29
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,1006.9,709.96
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,994.52,702.65
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,977.66,694.04
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,957.35,683.35
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,931.42,669.13
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,902.34,652.87
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,867.63,631.88
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,830.23,609.03
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,787.8,583.48
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,747.59,558.99
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,698.68,525.76
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,648.46,490.69
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,593.1,451.41
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,537.81,410.79
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,480.29,367.05
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,422.2,321.38
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,362.35,272.7
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,305.48,225.13
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,247.52,176.25
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,193.63,130.88
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,140.19,88.56
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,94.13,56.59
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,50.37,33.85
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,37.65,27.18
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,27.95,17.61
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,19.45,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.45,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.87,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,3.94,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,7.02,0.56
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,10.98,4.22
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,14.94,7.3
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,19.35,11.15
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,23.77,14.95
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,20.25,11.87
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,16.73,8.78
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,36.63,25.71
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,56.6,42.37
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,68.62,52.24
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,80.67,62.04
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,97.62,75.65
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,114.64,89.12
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,151.56,118.69
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,189.09,148.24
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,208.39,162.79
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,227.91,177.43
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,277.5,215.35
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,337.08,259.83
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,398.69,304.61
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,461.46,348.94
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,527.5,395.97
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,605.75,450.08
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,602.41,445.62
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,598.06,441.44
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,649.19,477.99
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,699.23,512.63
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,668.05,489.44
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,636.19,466.7
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,549.78,406.66
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,453.96,338.9
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,319.86,242.64
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,183.71,140.17
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,217.65,167.15
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,251.36,193.02
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,228.06,175.3
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,205.04,157.94
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,173.28,133.5
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,142.12,109.27
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,230.87,180.02
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,310.31,240.89
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,282.31,219.01
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,257.12,199.65
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,126.89,97.71
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,5.28,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.4,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.51,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,3.07,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.63,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.75,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.88,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.44,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,8.64,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,15.57,0.0
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,27.57,17.56
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,39.87,29.49
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,51.85,40.67
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,92.72,58.08
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,79.51,53.05
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,37.92,27.07
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,33.5,23.24
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,29.1,19.37
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,41.06,29.43
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,53.05,39.36
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,98.58,77.01
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,144.26,113.78
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,165.8,130.43
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,187.81,147.29
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,177.52,138.68
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,167.01,130.05
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,215.92,168.09
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,265.68,205.7
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,224.35,172.98
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,182.76,140.37
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,221.85,170.24
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,261.32,199.44
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,266.41,202.83
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,271.46,206.41
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,210.34,159.75
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,149.46,112.87
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,149.51,113.16
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,149.51,113.19
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,148.04,112.06
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,146.54,110.92
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,227.75,173.53
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,309.31,234.31
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,301.19,227.88
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,293.05,222.08
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,296.09,224.73
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,298.87,227.13
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,239.41,182.79
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,181.11,138.6
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,183.63,141.37
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,186.04,143.84
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,159.72,123.49
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,133.95,103.45
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,131.94,102.45
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,129.86,101.34
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,109.83,85.44
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,89.96,69.49
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,78.02,59.99
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,66.14,50.36
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,94.21,65.44
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,96.51,61.47
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,56.81,39.69
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,42.8,31.68
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,30.03,19.57
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,15.58,0.0
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,8.64,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.45,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.87,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,3.94,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,7.02,0.59
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,10.1,3.46
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,13.18,5.82
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,17.15,9.26
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,21.13,12.65
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,65.89,50.94
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,109.82,87.61
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,78.76,61.13
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,46.84,34.09
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,66.4,50.39
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,86.01,66.45
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,88.72,68.31
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,91.44,70.2
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,92.39,70.79
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,93.34,71.39
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,99.23,76.01
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,105.13,80.63
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,122.2,94.27
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,139.44,107.9
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,109.41,83.53
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,79.37,59.19
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,114.62,87.6
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,150.15,115.7
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,190.52,147.29
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,231.14,178.63
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,208.63,161.03
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,186.1,143.63
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,248.09,191.83
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,310.34,238.97
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,310.32,238.7
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,310.17,238.76
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,287.8,222.12
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,265.56,205.58
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,270.68,209.88
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,275.59,213.93
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,256.13,199.25
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,236.86,184.73
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,229.9,179.77
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,222.83,174.67
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,181.41,142.3
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,141.04,110.41
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,223.03,177.11
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,287.58,227.21
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,214.34,169.27
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,153.04,121.39
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,131.07,103.89
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,110.63,87.38
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,116.0,84.96
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,101.19,67.82
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,63.8,46.26
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,47.58,36.17
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,32.2,21.7
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,16.37,1.42
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,9.1,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,4.09,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,7.9,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,19.38,10.91
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,30.88,21.75
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,44.95,34.73
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,59.15,45.44
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,74.78,58.75
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,90.61,71.94
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,112.93,90.11
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,136.09,108.69
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,140.88,112.13
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,145.11,115.05
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,177.85,140.88
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,211.79,167.19
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,283.77,223.11
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,357.15,278.61
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,361.48,280.69
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,363.95,281.68
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,366.05,282.73
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,367.18,283.04
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,368.82,283.6
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,369.94,283.79
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,457.38,348.4
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,557.36,419.2
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,570.57,427.33
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,583.13,435.79
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,579.12,432.45
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,562.79,420.77
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,480.07,361.05
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,397.12,300.36
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,453.09,342.36
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,508.33,382.19
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,431.83,326.81
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,356.4,271.91
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,339.91,260.22
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,314.78,241.63
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,301.84,232.32
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,288.91,222.92
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,285.16,220.54
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,281.16,217.92
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,227.36,176.7
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,174.82,135.97
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,134.56,104.43
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,94.88,72.72
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,102.76,79.63
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,110.53,86.39
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,115.05,90.36
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,119.29,94.14
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,103.24,81.2
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,87.32,68.22
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,71.97,55.5
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,56.79,42.69
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,43.44,31.27
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,29.98,20.72
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,18.93,10.43
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,7.9,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,4.09,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,9.1,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,15.72,1.02
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,26.14,16.58
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,35.62,25.74
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,45.1,34.59
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,88.65,51.02
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,91.71,60.85
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,63.58,48.58
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,104.35,82.17
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,146.55,116.13
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,146.42,115.31
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,145.09,113.52
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,136.58,106.13
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,127.69,98.51
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,143.74,110.83
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,160.05,123.15
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,205.68,158.07
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,252.27,192.76
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,278.37,211.42
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,312.24,235.66
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,344.46,258.63
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,377.14,281.6
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,412.77,306.15
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,448.84,330.59
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,402.94,297.4
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,356.22,263.89
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,408.88,302.24
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,461.74,339.43
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,594.96,433.57
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,726.15,521.57
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,610.39,441.91
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,494.6,361.91
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,643.24,469.71
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,772.14,557.45
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,839.21,606.81
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,877.47,633.78
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,747.34,545.88
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,608.68,447.16
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,482.5,359.36
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,365.06,274.22
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,188.22,143.32
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,16.8,8.03
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,81.46,60.57
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,145.99,111.98
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,147.23,113.08
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,148.19,114.15
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,143.47,110.73
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,138.19,106.78
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,119.71,92.49
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,101.87,78.59
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,84.39,64.62
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,67.26,50.62
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,51.32,37.28
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,35.87,25.43
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,23.36,14.01
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,10.55,0.05
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.46,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,7.28,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,14.09,1.05
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,29.41,19.41
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,44.2,33.27
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,60.91,48.55
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,82.55,63.08
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,106.32,82.11
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,131.75,102.72
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,103.16,80.41
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,67.23,51.35
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,179.53,142.14
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,303.16,239.67
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,405.27,319.27
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,529.71,415.75
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,542.92,424.32
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,534.82,416.19
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,594.72,460.33
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,658.18,505.57
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,541.63,416.04
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,397.56,304.05
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,571.09,436.3
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,747.69,562.65
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,756.61,564.82
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,754.69,561.29
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,723.93,537.63
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,679.05,504.42
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,559.83,419.2
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,426.59,321.46
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,657.69,493.2
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,873.84,641.53
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,932.16,682.19
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,976.84,711.16
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,960.15,700.94
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,940.18,689.35
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,650.85,490.42
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,347.35,263.19
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,363.43,277.19
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,378.57,288.8
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,241.88,185.85
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,106.76,80.46
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,392.97,310.39
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,632.44,485.46
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,578.83,443.46
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,525.62,403.6
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,252.46,197.48
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,10.58,3.18
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,175.8,135.7
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,302.53,226.58
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,247.47,179.72
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,196.64,137.54
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,146.46,98.01
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,103.23,67.51
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,63.06,44.86
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,48.46,36.89
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,33.77,23.21
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,18.72,5.46
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,10.46,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,8.19,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,15.87,2.67
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,31.65,21.67
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,47.09,36.26
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,62.58,50.55
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,87.6,66.56
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,114.84,87.88
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,144.8,112.05
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,184.64,143.73
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,231.58,181.48
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,208.82,165.65
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,170.67,135.69
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,145.36,114.93
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,118.8,92.99
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,100.72,77.84
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,82.54,62.67
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,294.34,233.72
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,511.69,397.58
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,418.5,324.23
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,301.03,232.78
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,446.16,343.78
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,580.99,441.25
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,428.42,327.57
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,253.63,194.55
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,462.12,353.61
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,656.86,491.69
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,727.16,539.27
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,787.2,580.19
