Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,703.15,519.17
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,607.29,450.32
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,449.4,338.66
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,295.15,224.61
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,555.33,421.94
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,786.86,582.43
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,691.28,512.88
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,598.78,447.39
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,619.92,464.47
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,627.97,471.29
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,693.97,522.59
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,732.26,552.65
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,684.84,519.33
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,636.2,485.27
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,405.97,315.09
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,198.19,153.9
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,231.81,181.64
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,256.85,200.78
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,173.28,135.3
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,96.02,74.23
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,165.16,121.9
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,196.79,133.6
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,144.16,90.93
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,96.98,57.51
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,53.77,35.73
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,39.05,28.6
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,28.7,18.87
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,18.04,5.69
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,10.46,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,10.01,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,17.31,4.0
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,27.82,18.3
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,37.24,27.33
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,46.67,36.08
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,90.99,52.84
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,139.26,86.34
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,193.59,130.0
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,248.29,176.55
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,306.55,226.09
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,365.4,275.29
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,423.98,322.75
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,480.8,367.39
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,538.16,410.6
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,592.16,450.11
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,645.63,487.85
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,695.08,520.95
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,739.38,549.51
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,782.17,574.62
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,822.76,597.69
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,859.28,619.74
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,893.06,639.9
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,921.62,655.42
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,947.07,668.93
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,966.5,680.02
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,982.47,689.12
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,993.51,693.99
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,1001.0,696.83
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,1002.99,697.86
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,1001.39,696.91
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,994.79,693.1
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,984.57,687.27
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,968.91,678.26
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,949.77,667.25
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,924.96,652.8
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,896.92,636.38
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,863.72,616.66
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,827.74,595.07
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,787.16,571.09
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,744.35,545.23
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,696.99,513.22
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,648.12,479.12
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,597.19,443.19
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,543.47,404.17
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,486.92,361.44
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,430.79,317.68
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,371.9,270.88
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,312.55,222.4
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,254.06,174.61
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,198.94,129.27
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,144.12,86.24
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,94.99,52.44
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,49.72,30.96
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,37.01,26.35
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,28.51,18.44
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,18.87,6.65
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,10.91,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,10.01,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,17.95,4.79
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,27.34,17.69
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,36.34,26.22
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,45.3,34.44
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,90.47,51.03
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,139.17,84.31
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,193.53,127.46
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,248.96,174.07
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,307.87,223.46
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,367.29,272.01
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,426.37,318.59
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,482.92,362.58
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,539.86,405.31
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,593.6,443.48
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,644.7,478.48
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,693.55,511.04
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,740.86,541.4
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,783.43,567.25
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,823.63,591.29
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,859.43,612.63
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,892.45,632.1
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,920.31,649.2
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,944.95,664.39
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,964.87,675.77
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,981.33,685.15
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,991.44,690.43
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,997.96,693.69
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,999.49,694.46
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,997.44,693.26
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,987.49,688.37
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,974.13,681.54
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,957.47,670.98
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,937.47,658.46
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,911.64,643.29
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,882.89,626.32
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,849.47,606.34
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,813.45,584.57
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,777.72,562.81
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,734.33,535.19
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,658.4,483.08
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,587.24,433.5
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,565.18,419.19
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,532.71,395.83
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,475.32,352.54
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,419.45,309.26
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,361.81,263.72
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,306.38,218.68
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,249.56,172.69
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,196.53,129.61
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,144.5,89.3
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,98.71,57.99
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,54.64,35.38
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,40.48,29.09
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,30.18,19.67
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,19.58,7.48
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,7.28,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,14.09,2.8
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,30.61,20.27
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,46.59,34.85
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,62.62,49.19
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,83.96,63.36
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,106.73,81.05
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,131.45,100.39
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,174.44,132.6
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,225.65,171.62
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,283.19,215.25
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,352.87,268.15
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,422.2,320.34
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,506.43,382.74
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,557.5,419.73
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,609.0,456.24
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,656.16,488.23
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,702.46,518.72
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,745.77,547.09
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,784.72,572.12
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,751.48,544.66
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,694.31,501.6
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,803.77,578.53
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,906.52,644.54
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,925.58,654.71
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,941.53,664.02
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,847.98,599.57
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,732.86,517.95
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,855.78,605.75
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,960.42,673.51
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,871.31,614.76
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,767.56,543.96
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,846.4,601.89
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,902.74,640.49
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,876.63,623.9
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,848.02,606.64
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,819.53,590.55
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,784.23,569.45
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,601.42,441.86
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,421.15,311.18
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,463.81,344.87
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,495.77,368.5
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,454.02,338.52
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,412.53,308.67
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,418.25,313.09
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,405.0,301.09
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,350.94,257.91
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,298.64,215.37
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,242.73,170.16
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,193.19,130.08
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,144.18,92.2
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,100.4,61.77
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,60.11,40.34
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,44.84,32.82
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,32.78,21.88
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,21.12,8.98
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,10.91,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,18.8,5.96
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,30.57,20.16
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,41.97,30.73
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,52.32,40.08
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,92.43,56.46
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,136.46,86.64
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,187.97,126.99
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,238.4,168.68
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,292.79,213.84
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,346.25,257.88
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,401.9,302.43
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,455.19,343.89
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,509.39,384.61
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,560.87,422.03
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,612.39,458.27
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,659.31,490.67
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,705.48,521.64
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,747.47,547.98
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,787.85,571.59
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,823.27,593.2
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,856.27,613.12
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,884.52,628.69
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,909.87,642.36
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,929.34,653.63
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,945.62,663.04
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,955.82,668.41
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,962.63,671.84
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,964.59,672.88
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,963.16,672.03
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,955.07,667.24
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,943.69,660.62
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,804.26,569.48
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,647.18,461.11
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,667.72,477.66
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,675.96,484.41
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,745.48,536.75
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,789.76,570.48
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,749.83,544.21
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,710.05,518.03
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,664.09,486.68
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,617.13,454.02
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,566.42,418.45
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,515.59,381.76
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,461.55,342.03
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,408.48,301.75
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,353.74,258.72
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,300.91,216.05
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,246.69,172.25
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,194.18,129.9
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,144.83,91.74
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,100.67,61.14
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,59.9,39.73
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,44.86,32.71
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,33.17,22.16
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,21.1,9.3
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,12.28,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,11.37,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,19.66,6.91
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,30.39,20.15
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,39.74,28.95
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,47.72,36.27
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,91.68,52.42
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,139.3,84.33
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,193.07,126.4
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,247.86,172.1
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,306.13,220.65
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,365.38,268.54
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,424.33,314.38
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,480.64,357.48
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,537.43,399.24
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,591.29,437.38
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,644.56,473.72
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,660.99,483.34
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,658.7,480.02
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,697.21,504.92
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,733.51,527.35
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,816.82,584.43
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,892.43,630.77
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,861.23,609.25
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,802.22,566.96
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,824.41,581.37
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,844.57,593.38
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,846.63,592.81
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,846.28,591.02
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,933.79,651.98
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,998.38,690.6
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,990.45,686.09
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,979.01,680.57
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,963.16,671.47
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,943.88,660.38
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,919.41,646.15
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,891.72,629.95
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,858.92,611.69
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,823.36,591.5
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,759.43,551.36
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,697.04,508.95
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,679.11,498.67
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,647.24,477.73
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,596.98,441.61
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,543.83,402.66
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,487.21,360.77
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,430.96,317.65
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,372.53,271.2
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,315.64,224.56
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,255.64,175.18
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,201.0,129.98
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,146.46,87.14
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,97.08,53.06
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,51.39,31.18
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,37.61,26.71
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,29.59,19.31
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,21.25,9.8
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,11.82,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.45,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.87,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.19,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.51,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,5.26,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,7.02,0.33
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,8.79,1.82
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,10.55,3.29
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,12.32,4.77
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,14.09,6.22
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,52.15,37.85
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,90.27,68.77
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,177.0,137.63
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,266.49,206.27
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,208.55,160.55
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,144.34,109.83
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,281.61,216.12
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,429.11,324.13
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,420.58,315.84
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,416.35,311.6
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,389.34,291.3
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,360.65,269.76
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,384.81,287.26
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,409.12,304.45
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,407.38,302.61
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,405.27,300.7
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,445.37,328.86
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,485.49,356.32
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,442.43,325.88
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,399.06,295.39
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,475.54,351.08
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,551.07,404.04
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,509.15,373.79
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,467.53,344.46
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,406.8,301.65
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,347.13,258.89
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,296.14,222.54
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,254.32,192.21
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,193.81,146.7
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,134.31,101.04
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,163.71,124.62
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,192.61,147.54
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,205.86,158.11
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,218.22,168.01
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,246.12,189.98
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,268.01,206.5
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,257.6,197.39
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,241.85,183.07
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,203.59,152.21
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,166.53,122.16
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,131.1,93.72
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,97.52,68.14
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,66.74,47.96
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,49.01,36.75
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,36.44,25.25
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,21.87,10.61
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,11.82,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,10.46,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,19.43,7.31
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,33.69,22.98
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,46.06,34.43
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,61.11,48.02
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,90.47,64.62
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,122.82,88.97
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,157.35,116.44
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,180.1,137.16
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,195.92,151.46
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,255.93,196.98
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,328.45,252.14
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,333.75,256.36
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,332.39,254.61
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,385.25,293.6
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,442.04,334.37
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,528.66,397.06
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,626.87,465.81
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,598.41,441.65
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,558.58,410.26
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,496.1,365.23
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,418.92,308.97
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,441.46,324.6
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,464.03,339.38
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,592.18,429.91
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,722.79,517.57
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,746.98,532.42
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,770.0,547.61
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,797.05,566.03
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,829.92,587.82
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,894.71,634.76
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,934.83,661.06
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,828.06,590.21
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,701.34,501.74
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,792.7,570.54
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,858.23,616.07
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,826.56,596.83
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,792.4,576.96
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,753.24,552.45
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,712.07,525.37
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,666.5,494.4
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,619.74,461.84
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,569.61,426.03
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,518.3,388.34
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,464.74,348.23
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,411.82,307.27
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,323.19,240.28
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,254.7,189.55
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,213.63,156.8
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,174.13,124.95
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,135.69,94.45
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,99.65,67.6
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,66.94,47.18
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,49.12,36.55
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,35.69,24.5
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,21.88,10.82
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,12.28,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,11.37,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,19.58,7.59
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,29.8,19.59
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,39.73,28.73
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,48.93,37.03
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,89.84,52.8
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,134.52,82.55
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,185.06,121.68
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,236.48,164.12
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,291.58,209.79
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,345.68,254.38
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,401.76,299.32
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,455.73,341.79
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,511.37,384.09
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,562.93,421.77
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,614.07,458.0
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,661.89,491.35
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,708.52,523.04
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,659.55,483.25
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,580.72,422.81
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,717.62,521.93
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,851.51,609.84
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,878.33,623.14
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,902.16,635.85
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,921.51,647.04
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,937.65,656.35
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,948.21,662.32
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,955.44,666.42
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,957.49,667.51
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,956.22,666.74
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,945.08,658.8
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,942.23,656.16
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,926.73,646.13
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,908.06,634.39
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,785.36,554.67
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,658.79,467.78
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,737.45,528.32
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,789.78,567.59
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,750.36,542.74
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,709.19,516.48
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,664.18,485.81
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,618.49,454.03
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,567.13,418.05
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,515.91,381.17
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,462.32,341.84
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,409.62,301.89
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,354.1,258.47
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,301.22,216.04
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,247.76,172.97
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,195.99,131.31
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,146.76,93.42
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,103.44,63.5
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,63.58,42.21
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,47.71,35.22
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,35.74,24.47
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,24.21,12.74
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,11.82,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,21.1,8.76
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,32.05,21.46
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,43.43,31.91
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,52.14,39.8
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,91.77,55.91
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,136.39,85.64
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,185.73,123.41
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,236.32,164.91
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,290.72,209.73
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,344.25,253.6
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,400.14,298.18
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,453.82,340.3
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,508.39,381.75
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,560.68,419.91
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,612.02,456.25
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,659.1,489.08
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,705.04,520.32
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,749.93,549.15
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,789.24,572.4
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,824.14,593.67
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,856.43,613.14
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,802.6,573.41
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,713.38,507.48
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,726.99,516.31
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,739.08,522.96
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,862.43,608.17
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,961.67,668.77
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,874.76,610.53
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,759.91,530.47
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,866.16,606.86
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,942.18,655.3
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,926.76,645.17
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,908.1,634.39
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,792.38,559.73
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,662.45,470.29
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,648.57,463.55
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,632.46,453.96
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,688.51,497.0
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,717.36,520.22
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,671.66,490.03
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,624.61,458.87
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,574.4,423.63
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,523.69,386.96
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,420.21,311.76
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,337.01,251.19
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,331.9,244.37
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,304.56,217.09
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,248.98,171.51
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,196.76,128.76
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,145.76,88.83
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,99.92,57.03
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,56.85,35.31
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,41.5,29.97
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,31.26,20.75
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,21.88,11.18
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,12.73,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,11.82,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,20.38,8.4
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,29.81,19.54
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,39.0,28.04
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,47.02,35.27
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,88.2,50.91
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,132.17,86.13
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,164.3,116.02
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,202.27,146.79
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,239.79,176.79
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,289.06,213.8
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,344.32,254.79
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,421.5,311.31
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,509.81,375.31
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,506.1,370.96
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,476.12,347.36
