Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,584.07,425.37
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,705.42,508.65
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,649.2,464.6
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,554.97,396.04
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,706.07,503.24
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,847.94,594.38
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,771.37,539.69
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,651.2,455.67
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,804.78,562.67
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,932.16,641.65
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,942.22,646.52
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,948.96,651.29
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,951.05,652.37
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,949.87,651.67
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,939.47,646.63
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,936.96,646.52
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,856.4,596.89
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,769.88,539.47
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,713.02,503.27
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,664.67,471.46
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,737.56,526.0
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,784.5,560.39
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,745.93,535.7
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,705.49,509.55
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,660.42,480.05
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,614.2,449.04
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,544.05,399.47
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,478.0,352.17
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,425.03,313.44
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,374.83,275.82
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,258.4,191.0
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,165.8,124.43
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,143.69,108.23
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,122.9,92.49
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,102.63,77.04
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,83.38,62.18
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,64.93,47.55
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,47.93,35.28
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,33.4,22.48
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,18.5,8.68
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,9.24,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,11.82,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,20.33,8.49
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,31.66,21.07
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,42.64,31.11
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,50.78,38.46
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,90.03,54.53
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,122.73,84.61
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,132.69,100.1
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,193.5,139.04
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,287.23,206.41
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,339.66,248.88
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,394.52,292.42
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,447.25,333.59
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,500.83,374.1
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,552.0,410.89
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,603.09,446.37
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,649.89,477.77
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,695.63,507.54
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,739.12,535.92
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,781.56,561.68
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,810.27,578.76
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,841.8,597.69
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,868.89,613.66
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,893.09,627.82
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,911.98,638.72
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,927.68,647.75
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,938.74,653.67
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,946.52,657.7
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,948.66,658.83
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,947.51,658.14
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,837.22,586.76
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,702.46,493.67
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,810.05,572.06
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,894.21,628.33
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,771.26,546.7
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,644.53,459.29
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,724.38,520.96
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,778.37,562.19
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,707.66,512.63
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,637.48,463.78
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,618.92,452.55
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,596.61,437.64
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,472.31,349.01
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,361.37,268.68
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,335.54,250.87
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,307.86,230.49
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,181.6,136.03
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,65.46,47.14
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,57.0,40.79
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,48.56,34.17
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,90.52,59.84
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,105.08,65.15
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,65.37,43.2
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,48.34,35.65
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,36.42,24.96
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,25.01,13.78
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,12.79,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,11.82,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,21.11,9.11
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,33.14,22.23
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,45.57,33.48
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,54.87,41.9
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,92.91,58.47
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,134.58,86.17
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,181.64,121.85
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,229.61,160.3
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,283.83,203.87
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,334.92,244.9
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,388.24,286.64
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,440.03,326.43
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,492.97,365.85
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,542.64,401.59
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,592.66,436.54
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,639.0,467.7
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,684.51,497.38
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,728.12,525.29
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,773.08,552.44
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,808.48,573.49
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,841.49,592.98
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,862.22,603.55
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,887.84,617.23
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,907.51,628.38
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,924.05,637.73
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,936.07,643.18
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,944.87,646.81
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,685.94,483.76
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,379.95,271.31
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,680.29,488.18
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,929.07,645.46
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,914.51,634.34
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,896.76,625.04
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,875.39,613.5
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,850.91,599.98
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,729.29,519.67
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,602.89,431.43
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,571.98,412.82
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,540.45,392.48
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,506.81,369.68
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,472.67,346.22
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,511.64,376.54
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,522.46,384.37
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,468.59,344.28
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,413.6,302.62
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,358.09,259.01
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,304.81,215.98
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,249.87,171.41
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,198.27,129.48
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,147.45,90.31
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,102.5,59.47
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,60.75,37.94
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,43.25,31.21
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,33.85,22.79
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,24.16,13.26
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,12.19,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.55,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,8.78,0.52
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,17.15,8.8
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,25.54,16.34
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,36.16,25.77
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,46.8,33.4
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,58.25,42.9
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,69.58,52.15
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,106.15,81.57
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,143.87,111.46
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,169.3,130.96
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,196.9,151.98
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,209.52,161.42
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,219.36,168.62
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,267.74,205.07
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,315.79,240.5
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,406.17,307.97
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,498.36,374.96
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,497.03,371.64
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,492.17,366.27
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,619.52,459.21
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,756.16,554.21
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,696.38,508.61
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,627.84,457.99
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,524.8,385.37
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,407.87,300.9
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,361.57,268.09
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,305.99,227.67
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,437.56,324.31
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,560.55,410.71
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,388.55,288.25
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,212.81,158.57
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,357.27,267.06
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,495.07,365.5
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,582.16,428.62
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,662.41,485.77
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,622.91,458.61
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,576.68,427.46
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,609.79,454.07
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,632.7,472.38
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,581.49,435.11
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,527.69,396.24
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,430.59,325.08
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,340.85,258.44
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,263.87,201.42
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,195.36,149.73
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,231.7,176.99
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,251.82,189.18
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,212.52,157.42
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,174.02,126.19
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,137.09,96.68
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,102.21,70.3
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,70.28,49.53
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,51.28,38.34
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,37.95,26.4
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,24.23,13.48
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,12.4,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,11.37,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,19.63,8.27
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,28.74,18.67
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,36.76,26.19
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,41.8,30.93
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,82.64,46.1
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,128.43,76.29
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,179.02,115.75
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,230.57,158.98
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,285.49,205.52
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,341.6,252.2
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,396.93,296.96
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,450.69,339.75
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,505.1,381.62
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,556.6,419.7
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,607.52,456.15
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,623.5,465.41
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,619.37,460.13
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,637.57,470.96
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,644.67,473.76
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,662.67,484.81
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,677.95,493.76
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,696.84,505.62
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,714.17,516.33
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,691.41,499.3
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,656.66,474.69
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,708.7,509.68
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,751.23,537.08
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,690.6,495.22
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,637.82,458.88
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,617.07,445.63
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,595.6,431.48
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,602.1,437.63
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,607.26,442.67
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,593.84,433.96
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,579.48,424.77
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,528.78,389.57
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,479.48,355.17
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,414.38,309.17
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,358.72,269.18
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,322.01,243.22
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,286.23,217.44
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,300.87,229.4
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,312.18,238.3
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,245.58,187.96
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,182.35,139.86
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,172.92,133.01
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,163.05,125.43
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,142.13,109.36
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,122.0,93.77
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,102.21,78.16
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,83.32,63.13
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,65.88,49.03
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,49.6,37.26
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,34.71,23.95
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,19.39,9.9
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,9.67,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,11.37,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,20.37,8.97
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,28.77,18.84
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,36.84,26.39
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,41.92,31.17
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,84.22,46.66
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,132.21,78.07
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,185.63,119.71
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,239.29,164.74
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,298.6,214.78
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,354.8,261.63
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,412.77,308.49
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,468.66,352.52
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,524.99,395.26
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,577.65,434.19
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,628.1,470.37
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,676.17,503.87
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,722.71,535.31
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,764.78,561.17
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,804.61,584.85
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,839.5,606.16
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,871.6,625.57
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,898.23,640.16
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,921.58,652.64
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,767.71,550.35
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,569.12,409.2
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,691.5,496.25
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,813.05,576.87
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,833.37,589.31
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,851.53,601.47
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,914.86,648.92
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,953.95,674.91
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,939.42,665.7
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,921.55,655.06
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,898.65,641.91
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,872.66,626.76
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,841.56,607.12
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,807.75,585.7
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,770.59,562.47
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,730.93,537.35
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,686.72,507.86
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,642.93,477.75
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,592.14,441.39
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,540.5,403.35
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,486.28,362.48
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,432.26,320.42
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,375.5,274.81
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,319.92,228.84
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,261.03,180.36
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,207.24,135.7
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,153.07,92.45
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,103.41,57.11
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,57.45,33.59
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,39.56,28.51
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,32.53,22.06
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,25.24,14.66
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,12.2,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,11.82,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,21.33,9.88
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,29.72,19.93
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,37.78,27.56
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,42.84,32.31
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,85.85,47.88
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,134.45,79.66
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,188.69,122.33
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,243.42,169.0
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,303.58,220.68
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,360.36,269.35
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,418.8,318.15
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,475.32,364.47
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,532.14,409.55
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,584.61,449.49
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,636.52,487.73
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,684.59,522.77
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,731.05,555.79
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,774.22,583.28
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,815.3,608.7
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,851.67,631.31
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,885.29,651.86
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,914.55,668.68
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,940.7,683.39
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,962.3,696.47
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,980.43,707.39
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,993.57,715.23
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,1003.14,720.95
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,1006.72,722.31
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,1006.61,721.51
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,1001.39,718.36
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,992.44,713.02
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,977.95,703.6
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,959.85,692.02
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,937.14,677.6
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,910.91,661.0
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,878.98,640.74
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,844.04,618.49
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,804.43,593.65
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,762.2,566.83
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,716.14,535.87
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,668.18,501.71
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,615.94,464.07
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,562.49,424.37
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,506.12,381.62
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,449.6,337.17
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,391.0,289.05
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,331.3,238.78
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,271.81,188.22
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,214.77,139.6
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,157.87,93.43
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,105.37,55.78
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,56.13,31.17
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,33.9,24.12
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,28.32,18.94
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,22.59,12.98
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,11.08,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,10.91,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,19.54,8.83
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,26.24,17.26
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,32.74,23.49
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,37.24,27.77
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,81.82,43.47
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,135.24,78.9
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,190.44,122.32
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,246.29,169.88
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,304.99,220.2
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,362.45,268.41
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,421.23,315.92
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,478.94,361.4
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,535.47,404.23
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,589.01,443.82
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,641.62,481.43
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,690.57,514.7
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,737.81,545.55
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,780.6,571.11
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,820.89,594.65
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,857.54,617.59
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,891.32,638.64
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,919.84,656.35
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,945.08,672.07
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,964.61,683.33
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,980.58,692.5
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,992.0,698.67
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,999.75,702.72
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,1001.46,703.58
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,999.53,702.4
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,993.46,698.47
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,983.72,692.42
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,968.51,683.52
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,949.75,672.55
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,925.28,658.07
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,897.53,641.57
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,865.33,621.41
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,830.22,599.35
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,790.46,574.89
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,748.34,548.63
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,702.36,517.97
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,654.69,484.55
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,603.13,448.1
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,550.62,409.81
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,495.46,368.67
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,439.33,325.34
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,381.19,278.75
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,324.34,231.74
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,266.39,183.38
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,211.07,136.99
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,155.74,92.77
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,102.15,54.41
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,54.59,30.16
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,35.35,25.16
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,29.45,19.68
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,23.36,13.46
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,11.47,0.0
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,11.37,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,20.36,9.22
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,28.75,19.1
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,36.8,26.72
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,41.88,31.47
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,82.05,46.02
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,129.14,76.73
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,181.54,117.72
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,234.11,162.07
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,292.25,211.39
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,347.37,257.54
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,404.22,303.66
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,459.23,346.96
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,514.72,388.87
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,566.78,427.08
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,616.68,462.44
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,664.36,494.89
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,710.61,525.12
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,753.75,550.92
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,795.13,574.47
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,830.79,595.0
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,863.75,613.61
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,892.47,628.15
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,918.13,640.68
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,937.89,651.81
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,954.26,661.0
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,966.23,666.36
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,974.72,669.75
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,977.82,671.38
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,977.38,671.1
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,971.99,667.78
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,963.04,662.53
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,948.7,654.4
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,930.91,644.33
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,907.96,632.19
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,881.8,618.07
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,812.24,575.03
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,735.16,522.52
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,747.44,535.55
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,735.88,531.11
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,690.61,501.44
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,643.71,469.75
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,592.34,434.59
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,540.79,398.03
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,485.6,357.16
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,430.68,315.09
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,373.24,269.86
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,317.54,224.66
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,258.54,176.65
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,204.71,132.38
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,151.25,90.48
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,103.2,56.83
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,58.3,33.59
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,39.34,28.23
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,32.32,21.91
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,25.04,14.76
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,12.17,0.0
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,11.82,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,20.35,9.05
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,30.54,20.32
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,40.44,29.38
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,48.46,36.63
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,85.65,50.72
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,129.67,79.03
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,179.29,116.85
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,229.51,157.99
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,283.29,202.46
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,336.51,245.83
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,391.91,289.62
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,445.22,330.85
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,500.37,371.92
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,551.7,408.87
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,602.92,444.48
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,650.27,476.26
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,696.42,506.27
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,738.57,532.75
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,773.76,553.01
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,808.07,573.64
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,839.88,592.51
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,866.83,607.05
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,890.87,619.73
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,910.51,630.94
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,926.98,640.3
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,937.89,646.06
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,945.52,649.98
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,948.0,651.29
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,947.2,650.8
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,942.78,649.19
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,934.94,645.62
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,920.44,637.23
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,902.71,627.0
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,880.86,614.29
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,855.92,599.69
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,825.54,581.67
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,792.52,561.9
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,754.86,539.0
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,714.98,514.42
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,671.61,485.14
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,628.8,455.55
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,579.47,421.35
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,529.24,385.51
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,476.61,347.48
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,424.15,308.13
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,368.73,265.22
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,312.26,220.16
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,257.08,175.03
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,204.72,132.07
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,152.09,90.86
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,104.07,57.12
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,59.44,34.06
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,40.13,28.65
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,32.72,21.99
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,25.0,14.55
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,12.17,0.0
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,11.82,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,20.41,8.96
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,29.64,19.39
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,37.68,26.87
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,43.14,31.87
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,82.58,45.88
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,129.08,75.18
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,181.35,115.11
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,234.2,159.03
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,292.64,208.03
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,348.22,254.1
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,405.59,300.26
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,460.24,343.3
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,515.31,385.1
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,567.85,423.89
