Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,618.22,459.93
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,666.14,493.45
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,712.62,525.01
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,699.37,510.47
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,658.39,477.19
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,696.82,503.14
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,734.65,527.65
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,771.39,549.89
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,806.83,570.93
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,883.56,624.91
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,945.01,663.11
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,955.33,667.85
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,962.24,671.15
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,963.42,671.72
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,961.23,670.39
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,952.27,665.68
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,940.08,659.09
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,923.92,649.49
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,904.6,637.98
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,879.22,622.69
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,858.87,610.63
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,826.87,590.51
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,792.38,568.81
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,730.38,526.93
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,667.93,483.2
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,650.76,474.62
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,620.13,455.76
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,569.38,419.4
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,518.59,382.29
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,460.08,339.44
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,405.02,298.07
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,297.17,218.8
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,214.28,159.55
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,221.35,159.08
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,205.51,137.48
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,154.93,98.58
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,112.24,68.94
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,71.51,45.99
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,51.17,37.83
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,40.13,28.07
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,29.63,18.23
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,15.21,0.0
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,11.37,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,20.46,9.25
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,27.58,18.1
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,34.48,24.68
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,38.92,28.86
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,81.47,43.2
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,135.3,78.01
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,191.29,121.76
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,247.89,169.98
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,307.33,221.2
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,365.51,270.9
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,426.56,321.38
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,483.37,366.8
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,540.14,410.33
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,594.5,450.73
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,648.05,489.06
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,696.87,522.74
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,743.85,553.65
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,787.79,579.55
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,829.4,603.36
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,865.72,623.26
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,899.05,640.93
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,927.91,655.53
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,953.4,667.87
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,973.54,678.17
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,990.04,686.31
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,1000.98,690.96
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,1008.15,693.53
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,1010.62,694.79
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,1009.34,694.02
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,1002.02,689.82
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,991.05,683.62
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,975.91,673.95
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,957.18,662.27
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,933.18,647.32
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,905.85,630.44
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,874.04,611.08
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,839.26,589.9
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,799.79,565.72
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,757.91,539.91
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,711.51,510.88
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,663.33,478.91
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,612.13,443.62
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,559.88,406.48
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,503.68,365.59
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,447.44,323.2
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,388.23,277.21
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,331.09,231.26
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,272.36,183.65
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,216.16,137.65
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,160.19,93.63
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,108.63,57.3
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,56.99,29.94
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,35.29,24.55
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,29.8,19.57
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,24.16,13.97
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,11.83,0.0
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,11.37,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,20.38,9.09
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,29.24,19.42
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,37.74,27.4
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,42.79,32.13
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,81.31,45.59
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,128.37,75.55
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,180.8,116.14
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,234.27,161.02
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,293.37,211.0
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,348.96,257.48
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,406.29,303.93
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,461.1,347.38
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,516.31,389.54
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,569.1,428.42
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,619.83,464.5
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,667.67,496.86
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,714.02,527.04
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,756.22,553.18
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,796.3,576.9
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,831.63,597.61
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,864.24,616.34
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,891.8,631.34
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,916.21,644.31
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,936.0,654.74
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,952.41,663.12
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,963.05,667.74
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,970.2,670.4
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,972.94,670.83
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,972.24,669.33
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,918.4,634.86
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,844.88,583.12
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,897.49,621.98
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,924.81,638.34
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,860.21,598.33
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,783.51,546.54
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,809.28,568.0
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,809.97,569.72
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,771.9,546.58
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,731.68,522.31
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,686.74,493.19
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,642.29,463.48
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,592.07,429.06
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,541.11,393.09
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,487.01,353.3
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,433.11,312.44
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,376.69,268.9
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,319.47,223.52
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,263.61,179.1
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,210.6,136.4
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,157.27,94.82
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,108.65,60.51
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,63.15,36.37
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,41.74,30.18
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,34.39,23.61
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,26.73,16.27
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,12.95,0.0
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.0,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,9.66,1.26
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,21.14,12.36
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,32.64,22.75
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,46.39,34.99
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,60.06,44.75
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,74.75,56.83
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,89.61,68.77
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,148.91,112.94
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,221.36,167.59
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,287.75,216.68
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,368.88,276.69
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,339.13,255.7
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,286.21,215.98
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,296.55,222.6
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,305.42,227.4
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,279.71,207.8
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,247.46,183.53
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,284.06,210.17
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,327.78,241.06
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,388.17,283.0
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,450.18,324.84
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,311.28,226.45
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,166.59,121.13
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,175.01,127.94
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,183.44,134.09
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,510.77,370.39
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,828.25,571.97
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,879.36,603.18
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,926.58,634.06
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,918.35,629.56
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,907.16,624.15
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,892.87,616.93
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,875.75,608.0
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,854.22,596.25
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,829.92,582.58
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,799.16,563.7
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,766.3,543.28
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,730.35,520.72
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,692.43,496.45
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,623.15,449.26
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,557.78,404.18
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,485.33,353.98
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,425.02,311.33
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,355.82,262.28
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,297.16,220.2
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,175.05,130.01
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,60.13,42.45
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,53.01,37.19
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,45.9,31.68
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,38.8,26.09
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,31.72,20.4
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,25.09,14.99
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,18.46,10.16
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,12.74,5.1
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.02,0.04
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.5,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.73,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.26,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,10.98,3.6
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,16.7,8.75
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,23.32,14.66
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,29.95,19.42
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,37.92,26.0
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,45.9,32.48
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,126.49,94.53
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,217.23,163.67
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,264.37,199.1
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,316.21,238.01
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,400.3,300.22
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,501.95,375.42
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,554.28,413.86
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,606.35,451.24
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,654.43,485.31
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,701.18,517.6
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,744.29,544.45
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,785.46,569.17
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,821.69,590.93
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,855.28,610.75
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,884.61,627.07
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,910.97,641.42
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,931.49,652.67
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,948.65,661.85
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,961.42,667.84
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,970.69,671.79
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,973.62,672.56
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,973.01,671.33
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,967.93,668.39
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,959.31,663.44
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,944.38,653.98
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,926.03,642.56
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,902.98,629.16
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,876.72,613.81
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,845.25,594.44
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,810.98,573.29
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,772.37,548.18
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,731.57,521.62
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,686.71,492.37
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,640.21,460.68
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,589.58,425.85
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,538.77,389.84
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,484.53,351.03
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,430.44,310.82
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,373.91,266.9
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,319.3,223.19
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,261.13,176.37
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,207.92,133.11
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,155.25,92.2
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,107.77,59.01
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,62.74,35.16
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,40.79,28.96
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,33.84,22.78
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,26.63,15.92
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,12.93,0.0
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,10.91,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,19.48,8.03
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,27.45,17.51
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,35.11,24.64
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,40.26,29.37
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,76.35,41.73
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,121.91,69.9
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,172.83,108.64
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,224.8,151.77
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,282.35,200.04
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,336.18,245.29
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,391.65,290.71
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,445.94,334.41
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,500.7,377.07
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,477.53,359.39
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,415.75,311.38
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,480.66,358.92
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,545.64,404.93
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,393.22,294.01
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,222.17,165.31
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,306.76,228.59
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,388.37,287.1
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,504.06,370.04
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,614.92,446.88
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,476.62,349.27
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,315.99,233.22
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,570.57,420.15
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,808.18,581.12
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,811.82,582.74
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,813.35,585.34
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,731.37,528.9
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,647.3,470.41
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,656.3,479.36
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,663.52,486.42
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,541.91,400.66
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,415.54,309.38
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,480.58,358.66
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,532.88,397.15
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,536.44,400.84
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,542.24,406.16
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,436.32,329.42
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,339.0,257.54
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,272.79,208.22
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,207.27,158.42
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,159.21,121.79
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,112.24,85.24
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,79.7,59.42
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,46.82,32.89
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,41.48,28.72
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,36.16,24.48
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,89.85,57.32
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,110.94,64.66
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,66.54,39.7
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,44.12,32.65
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,36.44,25.65
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,27.23,16.94
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,13.71,0.69
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,12.73,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,21.96,9.88
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,32.92,22.5
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,43.55,32.43
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,50.77,39.1
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,87.21,53.5
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,132.11,81.94
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,182.55,120.34
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,233.85,162.74
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,288.99,209.06
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,343.6,254.84
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,400.67,301.53
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,455.52,345.85
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,511.18,389.47
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,565.1,429.72
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,618.02,467.95
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,666.73,501.98
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,714.26,534.18
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,757.79,563.26
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,799.5,589.46
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,830.13,608.48
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,863.71,629.42
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,891.93,647.29
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,917.2,663.28
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,937.58,675.58
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,954.7,685.88
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,967.62,692.23
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,977.2,696.57
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,980.12,698.21
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,979.66,697.9
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,976.94,696.97
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,970.62,693.86
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,956.93,685.58
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,939.83,675.28
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,917.53,661.7
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,891.94,646.05
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,861.21,626.51
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,827.64,605.09
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,790.31,581.55
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,750.42,556.08
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,705.32,526.07
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,658.5,493.75
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,609.39,458.32
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,559.36,421.13
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,504.33,379.61
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,449.28,336.64
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,392.28,290.14
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,335.69,242.64
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,277.9,193.92
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,222.58,147.03
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,164.25,99.47
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,112.4,61.27
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,63.35,34.55
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,38.48,27.91
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,32.69,22.63
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,26.72,16.73
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,13.04,0.71
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,11.37,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,20.55,8.88
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,27.66,18.16
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,34.55,24.73
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,38.56,28.55
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,76.49,40.57
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,129.83,74.11
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,184.8,116.12
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,240.36,162.55
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,298.92,212.11
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,356.99,260.36
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,416.28,307.85
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,473.47,353.26
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,531.04,397.35
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,584.24,436.54
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,636.5,473.76
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,685.45,506.91
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,732.72,537.84
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,776.6,565.04
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,818.18,590.1
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,854.27,611.73
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,887.49,631.41
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,916.41,647.05
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,942.06,660.57
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,962.44,672.15
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,979.3,681.69
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,990.72,688.05
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,998.46,692.35
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,1001.15,693.76
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,1000.21,693.17
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,994.25,688.36
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,984.71,681.59
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,970.2,673.3
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,952.17,663.0
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,927.71,648.84
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,900.13,632.8
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,868.97,614.8
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,834.94,594.9
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,795.25,570.94
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,753.39,545.34
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,679.81,494.65
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,610.07,445.7
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,590.39,433.42
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,559.8,411.8
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,482.92,355.38
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,414.58,304.45
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,373.06,270.95
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,325.81,230.81
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,270.74,186.17
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,217.81,143.36
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,164.36,101.16
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,115.72,66.24
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,69.46,40.57
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,45.04,33.16
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,37.36,26.23
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,28.06,17.51
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,14.11,1.35
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,11.37,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,20.52,8.67
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,28.5,18.77
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,36.18,26.02
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,41.33,30.84
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,77.77,42.99
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,125.82,72.37
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,179.34,112.99
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,236.37,160.36
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,293.61,208.66
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,350.07,255.66
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,408.33,302.66
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,464.66,346.72
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,521.37,389.22
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,574.74,427.62
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,627.43,463.95
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,675.98,496.01
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,722.93,525.8
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,766.31,551.03
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,807.71,573.99
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,844.45,594.72
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,878.39,613.47
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,907.57,627.91
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,933.54,640.31
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,953.89,650.63
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,970.73,659.06
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,982.62,664.14
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,990.87,667.24
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,994.08,668.88
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,993.67,668.6
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,987.29,665.01
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,977.33,659.52
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,962.41,651.26
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,944.0,641.07
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,920.44,626.64
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,893.68,610.4
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,862.44,592.68
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,828.3,573.11
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,789.33,551.05
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,748.12,527.37
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,702.78,500.09
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,655.75,470.1
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,604.45,435.89
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,552.47,400.01
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,497.52,360.27
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,442.32,318.97
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,384.84,274.16
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,329.23,229.6
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,269.87,182.74
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,215.51,139.05
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,161.42,97.04
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,112.75,62.66
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,66.77,37.59
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,42.42,30.64
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,35.96,24.89
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,28.03,17.44
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,14.1,1.53
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,10.46,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,20.01,7.93
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,34.45,23.43
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,48.79,36.48
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,64.6,50.51
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,84.13,62.15
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,109.88,81.5
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,137.4,102.89
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,176.18,131.96
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,221.37,166.49
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,231.32,175.87
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,231.8,176.75
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,262.86,199.92
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,294.9,223.3
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,300.15,226.34
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,303.22,227.66
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,368.34,275.58
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,443.06,329.12
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,534.15,393.39
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,626.28,456.42
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,631.66,457.99
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,633.6,457.9
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,492.26,358.67
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,342.23,250.09
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,327.3,240.04
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,320.56,235.18
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,476.95,347.5
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,636.12,455.66
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,564.66,405.02
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,482.01,347.52
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,641.07,460.14
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,777.63,551.47
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,795.84,563.46
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,804.41,570.44
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,805.53,571.91
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,802.88,570.99
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,707.15,506.37
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,612.02,441.4
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,594.9,431.8
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,575.34,419.67
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,424.8,312.98
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,286.83,212.18
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,169.91,125.95
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,59.35,41.14
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,79.34,57.17
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,99.1,72.96
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,100.68,74.41
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,102.15,75.82
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,90.62,67.12
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,79.16,58.35
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,67.76,49.48
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,56.45,40.5
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,45.47,31.61
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,34.39,23.7
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,24.66,15.19
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,14.95,6.58
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,7.46,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,11.82,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,20.4,7.9
