Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,29.48,19.05
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,39.6,28.33
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,52.43,39.68
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,84.44,55.5
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,121.5,79.14
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,163.9,110.56
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,205.18,146.04
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,240.93,176.79
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,287.32,213.17
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,339.67,253.5
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,394.56,294.48
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,456.14,339.58
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,529.75,392.99
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,609.76,449.77
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,657.45,481.7
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,703.74,511.76
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,742.84,534.15
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,778.32,552.91
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,792.69,557.7
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,784.68,547.36
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,675.27,472.65
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,554.06,388.71
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,671.71,472.5
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,791.75,553.49
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,876.66,613.12
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,953.9,663.72
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,913.48,635.38
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,861.64,597.3
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,844.22,586.33
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,824.73,573.66
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,802.95,560.45
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,779.37,546.07
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,760.69,534.98
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,740.05,522.49
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,668.0,474.17
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,606.09,432.15
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,488.71,352.46
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,378.78,275.53
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,349.46,255.69
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,320.62,235.45
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,370.28,272.27
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,408.74,299.23
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,336.18,247.41
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,272.2,201.69
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,311.72,228.28
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,315.85,223.92
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,262.32,180.74
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,211.91,140.13
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,161.74,101.17
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,116.61,69.06
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,72.56,43.65
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,48.19,35.21
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,39.32,27.4
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,30.2,18.96
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,15.23,2.34
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,10.91,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,19.5,7.04
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,35.17,23.65
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,50.35,37.3
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,64.08,49.52
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,92.23,63.77
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,123.52,82.65
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,161.77,109.83
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,201.71,144.38
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,236.48,174.42
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,271.37,203.09
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,303.55,228.63
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,310.12,234.24
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,311.14,234.69
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,308.96,232.44
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,306.76,229.86
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,366.72,273.94
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,435.74,323.46
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,445.66,328.88
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,447.2,328.66
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,519.08,379.67
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,586.92,426.55
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,621.17,448.55
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,663.71,475.89
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,616.58,442.29
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,574.57,412.31
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,589.26,421.68
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,603.27,430.16
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,639.54,454.91
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,674.85,478.57
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,676.75,479.51
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,677.33,479.9
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,640.75,455.8
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,604.04,431.67
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,555.83,398.83
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,500.11,360.65
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,574.5,414.67
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,640.38,460.58
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,598.94,432.21
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,558.05,404.8
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,508.01,371.04
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,455.05,334.76
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,481.72,355.8
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,492.45,363.52
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,450.78,332.58
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,408.88,301.0
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,359.84,263.04
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,310.77,224.05
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,259.93,183.87
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,212.49,146.23
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,165.65,109.92
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,123.38,79.38
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,83.33,54.96
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,60.12,45.41
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,46.18,33.26
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,31.87,20.43
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,16.41,3.13
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,13.2,2.77
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,27.96,17.68
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,42.14,30.47
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,58.81,45.22
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,76.44,57.61
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,94.91,72.16
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,113.61,86.63
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,140.07,107.2
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,168.54,129.27
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,196.24,150.49
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,224.97,172.21
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,301.78,229.95
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,391.73,296.56
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,424.65,319.62
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,455.87,341.11
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,412.98,308.62
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,359.26,267.88
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,334.11,248.65
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,306.99,227.73
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,372.6,275.24
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,439.95,322.29
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,520.86,377.72
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,595.89,427.48
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,650.91,464.24
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,715.45,506.6
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,709.82,500.45
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,693.5,488.43
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,768.13,538.8
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,839.26,584.82
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,885.73,616.88
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,921.06,639.39
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,907.25,630.77
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,890.41,621.02
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,786.16,552.6
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,676.08,477.41
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,742.47,527.9
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,784.42,559.2
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,747.92,535.82
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,709.2,510.95
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,666.42,482.74
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,622.37,453.0
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,515.13,377.03
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,422.79,310.7
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,388.48,286.39
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,352.57,259.75
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,343.42,250.29
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,316.02,224.55
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,262.89,182.05
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,212.97,141.97
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,163.42,103.28
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,116.95,69.76
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,74.69,45.36
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,49.62,36.41
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,40.05,28.02
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,30.18,18.99
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,15.22,2.56
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,11.37,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,19.61,6.68
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,30.22,19.67
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,40.52,29.2
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,47.8,35.91
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,79.36,48.23
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,83.94,54.57
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,64.43,47.89
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,58.33,42.68
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,52.13,37.37
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,62.8,45.83
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,73.5,54.18
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,82.41,60.99
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,91.3,67.7
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,199.03,151.38
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,309.43,233.41
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,276.59,207.9
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,236.95,177.77
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,173.58,129.49
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,109.53,80.1
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,281.78,210.87
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,456.59,335.15
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,314.57,231.96
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,166.56,122.33
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,292.98,216.42
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,417.13,304.06
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,473.07,342.49
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,529.27,380.88
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,587.25,420.4
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,634.53,452.27
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,583.44,416.14
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,522.23,373.8
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,664.45,475.2
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,789.25,559.88
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,708.74,505.16
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,637.92,457.62
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,719.72,518.72
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,781.84,563.89
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,745.86,539.81
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,707.83,515.03
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,663.81,486.52
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,618.91,456.68
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,570.82,422.89
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,522.7,388.21
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,471.22,350.88
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,420.74,313.1
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,365.65,270.27
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,315.28,229.97
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,263.98,188.76
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,216.19,150.23
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,168.27,112.51
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,125.08,80.84
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,84.56,55.93
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,60.85,46.45
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,47.27,34.49
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,33.34,21.86
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,17.19,3.81
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,11.82,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,21.05,7.36
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,31.78,21.16
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,42.84,31.47
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,50.45,38.46
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,80.86,49.72
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,124.93,76.09
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,174.58,112.55
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,225.73,154.18
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,280.73,199.71
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,335.53,244.35
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,393.17,289.9
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,449.9,334.54
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,505.51,376.98
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,558.71,415.59
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,611.98,452.88
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,660.41,485.56
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,707.56,516.36
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,750.3,543.14
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,790.49,566.67
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,827.49,588.84
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,855.07,604.92
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,844.29,596.18
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,808.51,569.3
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,643.88,459.16
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,459.58,330.88
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,603.66,432.49
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,748.56,526.72
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,778.26,545.24
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,813.46,568.3
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,807.15,564.01
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,798.78,558.98
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,817.93,572.2
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,833.85,583.0
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,870.57,610.08
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,882.3,617.58
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,852.17,600.59
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,819.31,582.23
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,781.34,559.29
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,741.09,534.66
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,700.45,507.89
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,654.18,476.72
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,603.93,442.04
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,552.79,405.68
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,498.72,366.79
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,444.86,326.56
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,387.04,281.43
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,332.03,237.03
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,275.53,191.02
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,221.85,146.87
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,168.24,104.27
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,119.25,68.51
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,73.11,42.11
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,45.75,33.78
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,38.11,26.91
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,28.8,18.24
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,18.06,4.39
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.19,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,10.91,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,18.85,5.7
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,29.12,18.94
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,39.09,28.23
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,47.29,35.7
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,77.1,46.23
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,120.89,72.6
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,170.33,109.58
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,189.1,136.05
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,177.89,135.94
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,264.47,197.09
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,383.5,284.72
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,437.11,326.38
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,492.64,368.26
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,543.02,405.21
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,592.73,440.41
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,640.12,473.4
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,686.45,504.68
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,727.5,530.97
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,766.39,554.78
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,802.09,574.86
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,835.43,593.07
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,819.25,577.54
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,785.73,549.49
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,780.34,545.38
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,765.05,534.8
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,862.28,600.62
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,945.46,650.99
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,948.25,650.5
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,947.73,649.19
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,940.71,645.08
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,930.48,639.23
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,916.07,630.97
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,898.55,620.92
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,874.64,607.03
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,848.1,591.55
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,769.24,539.58
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,689.72,485.35
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,564.02,401.58
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,448.73,322.14
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,267.54,195.95
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,97.7,70.08
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,100.74,73.03
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,103.75,75.55
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,145.8,108.24
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,186.23,139.29
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,115.41,85.33
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,45.05,30.52
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,61.89,44.3
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,78.33,57.65
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,66.52,48.42
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,54.79,39.14
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,43.69,30.18
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,32.62,22.24
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,22.89,13.74
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,13.18,5.19
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.02,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.91,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.09,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,7.9,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,18.04,9.41
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,28.21,18.58
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,41.04,29.97
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,53.44,38.9
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,67.64,50.64
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,82.01,62.29
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,80.04,60.49
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,77.74,58.42
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,73.47,54.65
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,69.05,50.78
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,67.74,49.44
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,66.43,48.13
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,71.81,52.16
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,77.19,56.15
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,127.12,95.13
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,177.64,133.59
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,168.45,125.87
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,159.1,118.34
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,285.96,213.24
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,412.49,302.94
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,324.38,238.91
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,229.04,169.45
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,258.22,191.28
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,287.53,212.35
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,331.28,243.36
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,385.75,281.27
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,487.92,353.08
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,600.05,428.6
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,644.21,457.25
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,686.66,484.96
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,606.01,429.79
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,517.26,369.43
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,338.99,247.1
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,160.88,117.66
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,245.68,181.65
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,337.08,247.52
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,558.82,411.19
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,725.02,525.55
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,685.08,497.15
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,639.81,466.95
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,591.63,433.66
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,542.44,398.65
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,471.84,347.21
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,410.37,301.68
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,342.79,251.37
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,285.49,208.41
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,260.12,183.95
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,218.02,143.93
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,164.83,101.19
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,115.89,65.11
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,70.17,38.96
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,42.3,30.69
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,35.43,24.51
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,28.29,17.72
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,16.9,3.73
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,7.28,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,10.46,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,18.09,4.27
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,27.61,17.38
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,38.15,27.13
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,43.98,32.53
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,72.96,42.21
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,117.05,67.97
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,167.11,104.93
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,218.5,146.81
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,273.46,192.5
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,328.32,237.66
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,386.95,284.38
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,440.8,326.65
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,495.37,367.82
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,547.13,404.97
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,598.29,440.18
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,646.82,472.57
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,694.17,502.94
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,696.82,499.25
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,679.13,482.33
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,701.36,496.11
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,720.67,507.3
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,710.51,497.75
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,703.01,490.07
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,752.3,522.46
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,809.23,558.18
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,838.98,575.4
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,866.93,591.8
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,922.74,629.91
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,956.9,649.37
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,855.64,585.6
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,730.22,501.81
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,836.39,576.29
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,910.08,621.99
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,887.6,607.87
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,862.27,593.48
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,839.93,581.28
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,807.12,562.61
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,692.6,487.53
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,579.55,410.71
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,450.24,323.82
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,332.25,241.35
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,260.26,190.97
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,188.91,139.24
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,277.09,205.6
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,346.43,254.08
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,273.61,200.85
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,212.11,156.8
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,107.27,78.3
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.28,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.39,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.51,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,35.83,19.49
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,52.6,39.35
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,42.71,30.53
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,33.42,21.83
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,19.86,5.3
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,6.37,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,10.01,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,17.93,3.74
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,32.62,21.68
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,46.96,34.93
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,56.59,43.72
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,84.38,56.12
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,123.26,79.79
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,168.95,113.22
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,199.21,144.01
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,212.86,160.31
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,272.37,204.55
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,347.87,261.32
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,408.46,307.12
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,480.45,360.54
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,530.94,397.19
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,581.8,433.06
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,588.66,435.68
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,583.8,429.57
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,581.39,425.56
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,577.94,420.36
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,544.38,395.36
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,512.36,371.28
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,529.06,382.09
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,545.52,392.2
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,542.91,388.94
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,529.36,378.62
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,537.22,384.19
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,554.81,395.99
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,401.64,290.64
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,251.61,183.91
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,242.33,177.75
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,232.95,170.68
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,408.2,296.97
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,584.61,414.7
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,735.82,518.19
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,852.26,594.39
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,657.79,464.66
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,453.72,324.02
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,607.68,437.14
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,718.3,512.94
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,387.88,286.24
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,72.78,50.89
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,264.32,198.77
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,430.99,316.46
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,439.16,320.46
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,428.08,310.53
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,374.74,270.12
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,323.32,230.35
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,267.75,187.0
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,217.98,147.6
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,168.8,109.51
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,124.54,77.5
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,82.77,52.28
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,55.48,41.52
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,43.8,31.29
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,32.67,21.1
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,19.1,4.76
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,10.01,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,17.25,2.71
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,28.7,18.09
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,39.81,28.38
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,47.48,35.43
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,74.63,45.66
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,115.25,77.84
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,136.63,100.73
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,127.02,95.61
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,107.72,82.06
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,144.01,110.2
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,182.01,139.11
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,178.86,136.01
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,174.55,132.07
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,225.64,170.47
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,282.42,212.06
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,474.33,356.5
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,683.31,504.45
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,649.48,473.97
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,588.07,426.24
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,620.27,447.81
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,652.01,467.88
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,776.77,554.71
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,889.26,625.98
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,910.71,636.45
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,929.02,646.1
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,942.35,652.36
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,952.46,656.78
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,867.08,600.93
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,753.53,522.5
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,863.11,598.93
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,943.31,648.03
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,930.32,639.41
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,914.09,630.17
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,894.12,618.74
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,870.86,605.34
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,840.87,586.94
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,808.21,566.9
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,772.29,545.53
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,733.92,522.39
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,693.38,495.58
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,647.31,464.46
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,597.91,431.01
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,547.6,395.91
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,494.04,357.39
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,440.7,317.73
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,343.71,247.64
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,270.53,195.8
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,233.18,166.73
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,194.56,135.79
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,155.23,105.49
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,118.25,78.17
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,79.99,49.77
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,43.12,30.8
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,35.86,24.4
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,28.29,17.35
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,13.7,1.69
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
