Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,10.01,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,17.29,2.1
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,28.36,17.84
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,39.11,27.89
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,46.43,34.6
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,74.67,45.52
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,117.5,70.97
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,165.92,106.71
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,201.66,142.82
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,219.87,163.65
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,286.04,211.11
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,375.46,277.43
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,428.22,318.34
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,481.98,358.71
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,533.44,395.88
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,584.56,431.39
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,631.57,463.75
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,677.5,494.42
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,716.65,518.24
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,752.55,539.19
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,788.12,560.73
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,821.55,579.87
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,849.28,595.2
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,874.26,608.75
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,894.98,619.61
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,912.76,628.69
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,924.71,633.05
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,933.54,635.67
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,937.33,636.69
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,937.96,636.05
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,932.11,632.68
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,923.15,627.64
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,909.73,620.09
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,893.31,610.84
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,872.11,598.8
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,848.09,585.09
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,818.02,567.66
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,789.03,550.75
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,752.4,528.25
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,713.8,504.16
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,670.19,475.64
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,625.5,445.94
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,472.48,340.57
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,337.93,245.49
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,238.08,175.28
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,147.35,108.85
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,210.86,156.71
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,256.61,188.05
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,211.86,154.39
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,171.69,124.69
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,140.77,101.24
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,112.06,79.84
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,84.21,60.15
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,61.49,46.55
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,47.43,34.31
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,31.32,19.98
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,16.3,3.05
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.73,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.26,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,12.3,4.49
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,19.35,10.92
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,28.63,19.19
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,37.92,26.02
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,47.68,34.09
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,57.44,42.02
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,62.33,45.9
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,67.23,49.74
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,62.8,45.84
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,58.38,42.0
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,72.18,52.97
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,85.99,63.8
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,104.64,78.2
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,123.38,92.46
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,150.3,112.87
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,177.66,133.27
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,153.1,113.92
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,128.21,94.49
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,147.4,109.12
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,166.84,123.71
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,163.14,120.7
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,159.38,117.75
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,160.53,118.52
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,161.66,119.28
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,167.3,123.18
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,172.91,127.02
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,185.3,136.16
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,197.63,145.18
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,194.81,143.06
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,191.92,140.98
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,184.86,135.72
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,177.77,130.47
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,194.22,142.82
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,210.54,154.93
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,221.33,163.26
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,232.01,171.58
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,192.09,142.23
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,152.69,112.98
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,248.74,186.42
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,338.19,252.53
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,234.95,176.26
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,133.88,99.93
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,115.57,86.49
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,97.37,72.65
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,65.04,47.11
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,32.65,21.07
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,26.45,16.15
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,20.25,11.14
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,17.16,8.64
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,14.07,6.11
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,10.98,3.53
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,7.9,1.22
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.26,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.63,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.31,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.36,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.63,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,6.58,0.0
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,10.53,3.48
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,15.82,8.23
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,21.11,12.17
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,26.86,16.99
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,32.61,21.74
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,61.89,45.97
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,90.63,69.31
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,96.11,73.3
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,101.57,77.27
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,137.72,105.55
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,174.56,133.71
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,159.62,121.12
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,144.14,108.38
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,174.67,131.72
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,205.74,155.01
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,215.74,161.89
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,225.8,168.88
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,237.73,177.14
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,249.71,185.37
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,315.63,233.01
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,376.4,275.58
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,309.93,227.51
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,236.36,174.07
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,243.54,179.3
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,250.66,184.13
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,371.73,271.62
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,486.25,350.77
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,480.39,346.43
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,474.02,342.66
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,409.21,297.3
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,335.98,245.43
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,407.79,297.2
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,468.91,339.67
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,453.27,329.44
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,437.09,319.27
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,439.76,321.97
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,447.38,327.93
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,469.85,345.34
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,490.9,361.03
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,515.67,380.4
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,521.49,385.06
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,428.48,316.94
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,349.71,259.3
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,333.13,245.47
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,307.12,222.28
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,236.69,170.02
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,183.26,132.1
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,148.77,105.83
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,117.38,82.64
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,87.06,61.49
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,62.9,47.75
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,47.28,34.17
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,31.27,19.91
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,16.25,2.7
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,9.1,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,15.72,0.0
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,26.05,15.65
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,36.11,25.14
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,44.23,32.52
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,69.72,41.52
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,111.64,65.32
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,160.09,100.32
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,209.51,140.23
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,262.74,184.28
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,294.47,216.13
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,304.24,227.85
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,381.12,285.39
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,479.99,359.32
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,531.55,397.44
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,583.06,434.63
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,630.64,467.63
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,677.09,498.86
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,717.14,524.52
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,754.07,546.94
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,790.27,569.43
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,824.18,590.24
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,853.29,606.63
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,871.23,615.86
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,891.44,627.88
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,908.59,637.97
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,823.61,579.57
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,696.93,489.86
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,670.49,472.35
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,642.67,453.01
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,609.46,430.74
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,575.64,407.92
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,751.58,533.73
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,893.92,628.15
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,674.91,481.44
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,438.38,314.19
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,455.07,327.9
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,470.04,338.8
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,258.72,189.48
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,53.26,35.57
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,328.18,246.9
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,566.38,414.89
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,505.55,369.93
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,445.36,327.25
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,240.11,178.93
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,48.64,32.88
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,97.54,71.65
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,144.56,108.25
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,121.27,90.62
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,98.67,73.47
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,83.7,61.82
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,68.88,50.08
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,55.04,39.1
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,41.41,29.52
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,29.54,19.21
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,17.6,8.7
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,8.78,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,9.1,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,16.36,0.0
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,26.82,16.12
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,37.61,26.28
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,45.34,33.32
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,70.52,42.72
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,112.44,66.79
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,159.77,100.87
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,208.59,140.0
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,261.39,183.34
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,314.0,226.57
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,369.14,270.75
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,422.45,312.15
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,477.87,353.46
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,528.7,390.34
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,579.37,425.84
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,626.86,458.89
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,673.33,490.38
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,715.33,517.08
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,755.44,541.12
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,679.54,485.42
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,565.35,402.84
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,725.95,517.42
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,870.79,611.18
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,891.03,621.3
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,908.21,631.18
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,920.43,639.0
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,929.48,645.03
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,933.43,647.21
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,934.19,647.61
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,577.06,417.91
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,174.64,126.2
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,205.86,150.72
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,237.0,173.53
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,580.29,426.63
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,857.63,606.84
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,828.71,585.85
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,797.08,566.87
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,762.11,546.26
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,724.61,523.71
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,682.44,495.91
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,638.59,465.69
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,592.17,433.44
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,542.57,398.07
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,490.15,359.99
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,437.77,320.62
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,382.73,277.66
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,328.85,234.27
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,271.42,187.69
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,218.61,144.16
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,166.12,101.95
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,118.14,66.37
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,71.98,39.06
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,40.65,29.0
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,34.18,23.21
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,27.47,16.78
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,13.32,0.79
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.46,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,10.56,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,24.47,14.21
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,37.89,26.62
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,54.23,41.05
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,71.33,53.11
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,90.16,67.97
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,109.3,82.82
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,151.5,113.52
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,203.32,152.16
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,242.23,182.2
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,283.72,213.9
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,320.82,241.91
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,358.26,269.5
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,366.23,274.63
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,368.88,275.39
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,475.25,353.9
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,596.97,440.39
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,679.68,499.48
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,761.78,555.88
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,798.1,576.86
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,831.96,596.43
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,861.72,613.17
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,888.7,628.04
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,862.44,609.38
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,809.67,569.56
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,887.56,625.13
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,946.88,661.27
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,816.39,575.17
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,647.2,456.76
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,477.24,342.89
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,289.21,209.92
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,412.74,299.58
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,526.63,378.12
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,452.56,326.38
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,379.94,275.74
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,482.92,351.43
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,570.8,413.97
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,595.31,432.18
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,605.93,441.2
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,635.22,465.83
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,635.2,469.44
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,386.54,290.88
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,160.98,119.88
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,116.18,86.36
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,71.74,51.85
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,186.29,140.68
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,276.82,205.76
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,132.53,96.43
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.28,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.39,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.51,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.63,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.75,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.31,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.88,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.44,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,8.64,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,14.97,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,24.94,14.58
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,34.65,23.96
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,42.29,30.96
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,66.55,39.38
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,109.14,63.76
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,157.62,99.24
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,207.44,139.66
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,261.25,184.49
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,314.77,228.95
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,370.08,273.66
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,423.63,316.2
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,479.37,358.97
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,530.42,397.0
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,580.89,433.41
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,628.66,467.19
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,675.46,499.32
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,718.98,527.85
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,761.03,553.8
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,797.1,575.65
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,824.17,591.46
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,852.47,607.41
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,877.89,621.37
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,898.48,633.51
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,915.97,643.78
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,927.94,649.39
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,936.63,653.1
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,940.24,655.1
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,940.62,655.28
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,941.04,655.62
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,927.61,647.54
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,782.69,551.51
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,619.27,437.92
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,610.52,434.12
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,600.59,428.19
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,591.89,423.84
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,581.45,418.26
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,595.69,429.69
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,597.23,432.25
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,518.89,377.45
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,441.09,322.78
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,335.25,247.45
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,242.36,179.65
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,295.94,220.83
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,336.69,250.25
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,293.79,217.81
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,254.83,188.17
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,217.93,159.74
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,182.0,131.61
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,147.53,104.93
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,115.22,80.56
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,84.89,59.36
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,60.24,45.5
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,45.52,32.59
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,30.5,19.07
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,15.82,1.3
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.55,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,8.79,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,22.43,12.45
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,35.52,24.67
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,51.15,38.56
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,67.14,50.09
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,84.77,64.3
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,103.43,78.97
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,163.2,114.45
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,264.1,185.98
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,317.44,230.52
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,374.62,277.21
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,428.47,319.97
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,483.05,361.75
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,497.69,371.59
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,489.42,363.29
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,581.26,431.03
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,677.67,500.12
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,669.91,489.93
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,631.81,459.59
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,667.12,483.72
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,709.46,511.37
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,712.78,511.36
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,720.19,514.22
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,760.8,541.34
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,808.96,572.51
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,777.86,549.73
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,751.49,530.52
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,795.48,560.7
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,845.43,593.46
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,823.18,578.65
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,791.33,558.58
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,864.27,610.76
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,914.55,643.62
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,843.93,597.18
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,768.87,545.35
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,801.98,572.67
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,816.08,584.46
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,780.99,562.44
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,742.96,538.82
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,699.18,509.55
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,653.78,478.28
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,605.46,444.36
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,555.73,408.54
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,502.54,370.19
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,449.41,330.46
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,393.52,286.7
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,336.56,240.85
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,279.68,194.79
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,225.49,150.23
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,171.46,106.67
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,121.97,69.65
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,75.06,41.43
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,42.49,30.81
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,35.18,24.25
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,27.58,16.95
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,13.34,0.0
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,7.73,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,14.81,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,28.37,17.09
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,40.87,29.18
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,54.82,41.68
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,77.44,54.15
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,109.37,74.82
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,146.05,101.81
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,192.37,134.71
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,255.52,182.65
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,313.05,228.5
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,378.12,279.77
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,432.67,322.35
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,488.33,364.19
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,541.98,403.34
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,594.62,440.44
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,643.28,474.5
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,690.92,506.98
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,734.46,534.84
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,776.13,560.11
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,813.05,581.82
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,847.57,601.72
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,821.14,581.69
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,775.86,547.75
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,791.06,556.66
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,804.03,563.36
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,789.29,552.04
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,780.0,544.37
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,777.97,541.99
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,774.03,538.36
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,796.89,552.86
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,825.24,570.11
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,888.55,615.18
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,925.93,638.63
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,903.97,625.28
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,878.89,610.86
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,849.1,592.62
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,816.55,572.68
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,779.07,550.4
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,739.4,526.53
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,662.57,474.92
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,585.08,421.85
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,577.2,418.73
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,551.89,401.83
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,498.4,362.63
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,445.11,322.68
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,387.08,277.99
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,332.18,234.41
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,276.46,190.26
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,223.64,147.72
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,170.32,105.91
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,122.08,70.59
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,76.63,43.28
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,44.99,32.49
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,35.69,24.32
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,27.23,16.37
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,13.72,0.0
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.09,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,7.91,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,20.28,10.58
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,32.33,22.03
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,48.06,36.04
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,64.01,47.71
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,81.28,61.79
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,99.22,76.07
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,160.7,113.89
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,260.57,184.56
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,312.96,226.87
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,368.28,270.68
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,365.83,272.65
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,330.72,247.45
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,391.63,291.83
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,463.61,342.5
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,497.4,364.97
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,530.03,386.37
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,640.19,464.21
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,759.01,543.87
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,749.01,531.39
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,719.74,507.41
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,734.5,515.23
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,738.99,516.06
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,837.96,582.26
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,924.66,634.35
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,883.21,605.91
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,827.19,566.54
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,725.39,500.2
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,619.36,429.75
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,705.32,488.97
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,778.74,536.73
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,845.33,581.65
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,896.99,615.96
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,875.36,602.59
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,850.93,588.6
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,821.04,571.18
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,788.87,551.74
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,719.5,506.26
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,653.04,462.26
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,646.06,460.48
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,627.62,449.89
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,578.59,416.67
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,529.56,382.88
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,478.14,347.15
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,427.56,310.78
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,350.66,254.65
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,286.3,207.52
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,242.38,174.1
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,201.32,142.37
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,160.29,110.87
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,122.4,82.72
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,86.74,58.77
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,59.09,44.48
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,44.88,32.08
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,31.16,19.58
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,16.17,0.0
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
