Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,6.82,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,12.39,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,26.15,14.88
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,38.38,26.79
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,48.71,36.11
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,72.42,46.61
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,104.87,71.65
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,119.78,88.47
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,172.78,121.18
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,257.3,180.67
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,308.5,221.36
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,362.9,263.8
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,415.47,304.4
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,469.46,344.81
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,520.89,381.97
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,573.12,418.58
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,590.38,428.57
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,590.54,426.44
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,635.77,456.29
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,681.0,485.05
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,675.94,478.95
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,657.92,464.87
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,774.75,545.95
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,877.67,610.81
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,898.45,621.64
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,916.13,631.69
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,825.54,572.9
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,692.41,482.11
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,837.6,583.82
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,945.28,651.31
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,831.55,577.71
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,682.06,476.45
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,816.02,572.22
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,906.9,630.94
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,886.81,618.71
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,863.62,605.91
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,692.64,493.3
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,511.0,365.62
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,523.15,376.94
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,531.3,383.82
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,424.97,309.82
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,320.31,235.48
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,361.6,267.28
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,389.47,287.78
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,291.82,216.96
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,198.89,148.67
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,251.86,188.05
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,283.62,208.02
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,240.51,173.77
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,198.31,140.08
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,157.26,107.54
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,118.64,78.17
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,82.63,54.31
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,54.37,40.52
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,41.42,29.18
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,28.11,17.07
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,14.42,0.0
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,7.28,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,13.92,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,27.17,15.54
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,40.96,29.02
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,49.84,37.2
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,72.66,47.33
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,111.01,69.56
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,156.56,102.08
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,203.48,139.25
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,257.29,182.95
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,308.87,224.69
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,363.77,268.16
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,416.73,309.39
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,471.16,350.36
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,522.74,387.51
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,574.83,423.74
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,569.36,417.3
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,540.9,394.21
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,527.08,382.42
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,499.08,360.51
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,447.84,323.81
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,399.79,288.87
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,647.56,466.47
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,883.12,618.09
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,904.96,627.33
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,923.76,637.26
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,937.02,644.72
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,947.03,650.38
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,952.35,653.32
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,954.31,654.42
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,940.99,645.16
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,936.28,641.38
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,923.72,633.29
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,907.97,623.45
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,886.81,611.29
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,862.65,597.36
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,697.06,489.76
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,519.61,367.27
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,645.86,460.33
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,731.85,521.11
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,687.69,491.58
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,642.12,461.85
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,593.39,428.76
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,544.1,394.35
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,490.15,355.66
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,437.17,316.43
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,381.78,274.27
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,328.14,232.19
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,273.41,188.82
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,221.88,147.47
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,170.05,107.04
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,123.39,72.93
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,78.0,45.19
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,46.81,33.84
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,37.54,25.67
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,27.98,16.71
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,14.12,0.0
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,7.28,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,14.55,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,23.43,12.36
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,33.96,22.98
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,41.45,29.89
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,65.58,39.35
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,106.95,62.08
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,155.3,96.57
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,205.46,136.67
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,259.8,181.28
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,313.88,225.32
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,370.7,270.37
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,426.72,314.08
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,481.93,355.79
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,534.23,393.33
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,586.56,429.53
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,635.23,462.9
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,682.81,494.52
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,722.77,519.52
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,763.95,543.69
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,800.28,565.5
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,834.17,585.62
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,863.68,601.66
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,890.33,615.84
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,911.71,628.01
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,929.9,638.32
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,942.92,645.16
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,952.59,650.1
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,956.52,652.21
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,957.07,652.48
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,952.31,650.55
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,944.21,646.74
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,931.42,639.41
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,915.36,630.2
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,893.38,618.19
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,868.41,604.31
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,839.22,587.07
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,807.34,568.08
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,733.27,519.7
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,653.84,465.08
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,592.68,424.81
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,529.99,382.61
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,491.61,356.84
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,452.47,329.74
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,395.86,290.0
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,343.49,252.64
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,280.37,206.5
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,227.32,167.57
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,195.99,144.2
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,165.43,120.9
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,135.48,97.83
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,106.88,76.02
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,80.12,56.69
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,57.21,42.69
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,43.61,30.82
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,28.1,16.83
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,14.53,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,6.37,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,12.73,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,23.41,12.19
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,35.44,24.29
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,44.74,32.81
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,67.82,42.55
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,107.63,65.16
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,155.86,99.81
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,204.29,137.91
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,257.2,180.43
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,309.69,222.64
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,365.21,266.16
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,418.97,307.49
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,474.03,348.31
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,525.77,385.42
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,577.95,421.54
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,625.84,454.44
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,672.84,485.88
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,720.42,516.43
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,763.83,541.73
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,800.32,563.39
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,834.3,583.36
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,863.52,599.92
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,889.71,614.61
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,844.61,584.36
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,763.66,527.72
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,870.35,600.17
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,950.81,647.24
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,955.27,647.68
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,956.33,647.21
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,949.58,643.3
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,939.54,637.63
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,926.38,631.51
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,909.97,623.51
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,886.92,610.3
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,861.15,595.48
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,839.39,583.12
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,806.95,564.04
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,768.01,540.82
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,727.45,516.04
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,646.41,461.37
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,568.94,408.48
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,527.8,381.34
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,485.91,352.58
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,429.63,313.47
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,373.49,273.66
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,302.42,222.51
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,239.83,177.3
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,205.74,151.6
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,172.6,126.01
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,140.24,100.86
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,109.74,77.55
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,81.56,57.36
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,57.88,43.24
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,42.81,30.13
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,28.07,16.73
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,14.51,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,7.28,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,14.55,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,22.63,11.44
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,32.45,21.88
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,40.35,29.2
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,64.14,38.9
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,105.45,61.95
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,153.41,96.45
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,159.25,112.97
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,132.96,101.49
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,160.08,122.04
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,189.86,144.12
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,138.41,104.01
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,85.09,62.15
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,107.76,79.63
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,130.56,96.73
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,105.28,76.98
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,79.93,57.26
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,86.67,62.28
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,93.43,67.21
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,142.5,104.54
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,192.25,141.47
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,310.82,227.24
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,426.93,306.89
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,565.38,401.19
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,707.11,492.53
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,676.04,469.94
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,652.79,454.21
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,494.14,349.46
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,313.38,224.94
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,328.62,236.96
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,343.7,247.48
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,660.55,473.71
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,911.06,631.75
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,812.52,565.42
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,695.64,486.53
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,642.86,453.43
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,583.39,414.65
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,575.31,410.75
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,557.1,399.55
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,486.92,352.64
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,427.53,312.46
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,366.05,269.52
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,303.9,225.28
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,174.62,130.2
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,49.52,33.9
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,28.24,17.17
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,7.04,0.07
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,6.16,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,5.28,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.39,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.51,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.63,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.75,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.31,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.88,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.44,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,11.82,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,20.77,9.76
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,32.2,21.62
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,38.69,27.75
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,61.05,35.61
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,104.24,59.26
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,154.25,95.13
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,205.61,136.3
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,261.07,181.74
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,316.46,226.67
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,376.19,273.48
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,431.46,316.06
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,487.67,357.71
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,541.45,396.12
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,595.31,433.15
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,643.18,464.88
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,691.42,495.78
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,736.59,522.96
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,780.28,547.92
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,817.75,569.72
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,852.65,589.81
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,883.12,606.73
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,910.53,621.81
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,933.36,634.45
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,952.85,645.19
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,966.08,652.06
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,975.77,657.05
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,980.47,659.52
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,981.59,660.09
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,976.27,658.14
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,967.45,654.31
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,954.66,647.2
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,938.43,638.17
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,844.64,582.2
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,738.07,512.03
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,798.56,557.52
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,829.56,578.67
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,659.76,467.72
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,488.1,348.65
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,598.07,431.86
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,662.35,479.23
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,496.15,361.64
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,347.24,254.34
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,421.14,309.48
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,454.08,329.78
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,396.63,285.16
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,340.59,240.93
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,281.49,193.76
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,227.11,149.53
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,172.24,106.08
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,122.26,69.04
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,74.72,40.21
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,40.29,28.47
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,32.9,21.93
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,25.22,14.37
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,12.2,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,11.82,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,21.55,9.94
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,32.51,21.73
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,40.8,29.4
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,64.94,39.49
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,106.65,62.71
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,154.86,97.3
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,204.73,136.73
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,258.97,180.53
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,313.07,224.22
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,369.94,268.9
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,424.74,310.72
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,480.67,351.67
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,534.59,389.56
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,587.77,425.45
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,636.51,456.96
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,684.23,486.67
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,728.84,513.99
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,766.87,535.32
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,803.77,556.79
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,838.26,576.59
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,868.42,592.42
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,895.72,606.44
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,916.79,618.88
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,934.66,629.62
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,948.77,639.35
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,959.55,647.34
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,964.08,650.77
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,965.18,652.37
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,957.93,648.86
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,947.36,643.48
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,933.77,635.81
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,916.94,626.3
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,892.95,612.53
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,874.73,602.34
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,844.47,585.9
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,811.62,567.8
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,747.36,527.18
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,681.57,483.33
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,623.36,444.9
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,567.1,407.0
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,535.23,386.32
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,499.23,361.79
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,409.56,298.49
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,338.07,247.55
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,301.12,220.48
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,263.72,192.07
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,224.43,162.12
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,186.54,132.82
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,162.58,108.76
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,124.47,74.18
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,78.4,45.56
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,46.16,33.23
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,36.1,24.37
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,25.71,14.47
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,12.98,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,12.73,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,22.3,10.03
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,33.29,22.21
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,41.93,30.19
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,64.55,39.33
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,108.12,64.21
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,156.89,99.18
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,206.78,138.9
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,261.15,183.3
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,315.13,227.62
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,371.85,273.11
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,426.0,315.12
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,481.26,356.31
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,533.78,394.34
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,586.36,431.05
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,634.82,463.22
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,682.32,493.59
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,652.1,467.28
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,594.32,422.7
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,717.47,508.62
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,839.61,586.19
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,862.11,596.73
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,888.96,611.16
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,792.27,546.45
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,649.94,448.91
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,725.43,498.72
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,791.09,538.58
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,772.58,524.35
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,752.01,510.1
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,863.78,584.71
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,943.82,631.87
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,931.17,623.54
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,915.28,614.81
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,893.51,602.71
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,868.85,588.96
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,846.53,577.78
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,813.36,559.88
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,774.95,538.18
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,734.67,515.09
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,691.09,487.6
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,646.1,458.54
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,596.35,425.51
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,546.04,391.16
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,492.44,353.52
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,439.32,314.99
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,317.18,228.39
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,221.91,161.88
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,190.82,139.18
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,160.62,116.39
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,131.2,94.27
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,104.12,74.02
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,81.69,54.08
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,48.39,35.06
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,37.62,25.61
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,26.48,14.95
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,13.97,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,10.01,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,20.38,8.36
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,31.78,21.1
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,39.73,28.55
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,63.27,38.3
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,105.65,61.62
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,155.58,97.19
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,206.68,138.17
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,262.31,184.03
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,317.65,229.47
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,375.93,276.11
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,433.95,321.21
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,491.41,364.18
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,545.27,403.32
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,599.16,441.07
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,649.99,476.35
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,699.8,509.97
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,740.61,535.43
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,783.02,560.38
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,820.8,582.38
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,856.07,602.49
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,886.03,618.68
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,912.98,632.92
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,934.93,644.43
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,953.61,653.96
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,966.56,659.77
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,976.04,663.65
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,980.65,666.12
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,981.79,666.71
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,978.57,664.88
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,971.83,661.12
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,959.17,654.0
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,943.1,644.99
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,680.48,479.13
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,391.07,278.2
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,641.57,460.02
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,831.14,583.4
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,793.32,558.16
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,757.88,537.1
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,713.19,510.16
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,666.91,480.69
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,615.81,446.14
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,564.01,410.08
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,509.48,370.58
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,455.19,330.04
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,396.64,285.56
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,340.76,241.63
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,283.15,196.15
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,228.6,152.24
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,174.06,109.0
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,124.48,72.08
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,77.29,43.14
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,43.07,30.91
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,34.45,23.18
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,24.26,13.22
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,12.23,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,9.1,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,19.23,7.14
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,30.27,19.8
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,39.88,28.68
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,62.55,37.65
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,105.44,61.3
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,155.51,96.91
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,206.73,137.42
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,262.32,182.3
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,317.71,226.82
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,375.68,271.96
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,431.14,314.32
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,488.68,356.54
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,542.26,394.45
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,595.62,430.79
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,645.72,464.61
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,694.83,496.84
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,679.15,481.92
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,632.02,446.7
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,589.22,416.42
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,528.89,373.82
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,721.59,506.9
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,907.63,622.02
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,929.74,631.94
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,948.69,642.39
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,843.54,574.1
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,715.09,487.47
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,856.49,583.86
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,980.55,658.79
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,977.62,655.31
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,960.1,645.34
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,839.87,571.28
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,697.6,477.66
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,809.08,557.33
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,885.23,607.07
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,862.74,593.09
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,829.15,573.65
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,714.99,500.14
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,599.26,422.26
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,507.68,361.52
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,417.44,299.77
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,507.08,366.68
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,557.12,402.07
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,502.12,362.89
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,447.62,323.63
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,390.93,280.81
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,336.0,237.98
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,279.35,193.71
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,226.02,151.25
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,172.87,109.58
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,125.03,74.26
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,77.91,44.9
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,44.79,32.19
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,34.66,23.26
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,24.2,13.0
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,12.22,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
