Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,8.19,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,19.6,6.69
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,31.76,20.78
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,41.19,29.49
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,63.51,39.13
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,104.38,62.13
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,154.38,97.97
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,201.76,136.89
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,249.88,177.13
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,305.68,221.2
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,368.39,269.87
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,410.91,303.54
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,441.84,326.87
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,484.6,357.44
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,524.65,384.82
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,562.56,409.32
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,597.67,431.02
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,640.06,457.26
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,681.67,482.13
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,765.54,538.22
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,842.1,584.81
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,872.84,599.7
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,900.74,613.23
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,922.41,624.19
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,940.88,633.31
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,954.15,639.16
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,964.0,643.14
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,968.56,644.5
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,969.71,644.1
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,964.54,639.87
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,955.98,633.9
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,943.15,626.04
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,927.01,616.51
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,905.34,604.63
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,880.6,591.01
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,850.73,573.78
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,818.16,555.16
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,785.62,536.75
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,744.58,512.94
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,700.04,486.84
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,654.03,458.58
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,603.22,425.32
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,552.2,390.95
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,497.69,353.2
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,443.96,314.7
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,386.47,272.37
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,331.44,230.57
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,275.54,188.02
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,222.98,147.13
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,170.17,106.73
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,121.51,71.56
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,77.12,44.42
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,44.75,31.83
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,34.25,22.62
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,23.41,11.99
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,13.64,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,7.28,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,18.44,5.33
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,30.24,19.46
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,39.34,27.9
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,61.47,37.31
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,103.77,61.32
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,151.91,95.59
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,201.92,135.0
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,256.56,178.95
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,310.38,222.29
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,367.19,266.8
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,422.38,309.14
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,478.87,350.88
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,532.4,388.28
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,585.24,423.72
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,635.17,457.08
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,684.22,488.77
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,729.96,517.16
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,769.69,539.72
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,807.4,561.85
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,842.7,582.28
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,872.69,598.12
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,899.8,612.14
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,922.04,623.47
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,941.07,632.91
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,914.8,614.66
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,862.01,576.46
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,928.26,622.25
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,971.12,646.98
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,966.39,642.38
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,958.24,636.61
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,945.3,628.5
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,929.01,618.63
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,907.62,606.88
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,883.13,593.37
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,853.43,577.95
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,820.98,560.76
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,692.96,479.19
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,559.84,389.87
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,624.13,438.38
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,658.11,463.56
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,547.43,387.93
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,444.29,317.13
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,369.42,266.2
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,299.32,217.32
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,178.08,129.75
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,69.02,48.37
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,60.56,42.26
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,52.11,35.86
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,103.57,65.75
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,120.77,68.09
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,73.83,39.55
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,39.82,27.59
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,31.08,19.92
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,21.94,10.65
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,12.28,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,7.28,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,17.31,3.91
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,29.17,18.42
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,36.65,25.49
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,58.88,33.86
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,102.5,57.62
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,153.1,93.64
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,204.96,134.53
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,261.17,179.69
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,316.69,224.18
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,374.76,269.22
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,432.3,312.51
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,489.25,353.6
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,543.15,390.59
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,596.93,425.92
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,647.17,458.41
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,696.34,489.13
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,737.58,513.3
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,780.25,537.14
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,818.11,559.54
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,853.49,580.4
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,883.54,596.81
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,910.62,611.46
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,933.22,623.78
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,952.55,634.25
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,966.6,641.75
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,977.2,647.42
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,982.38,650.11
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,984.04,650.96
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,975.21,645.7
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,962.97,638.69
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,902.08,602.68
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,821.63,550.57
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,804.59,541.99
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,785.19,531.14
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,758.11,516.59
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,728.9,500.57
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,702.8,486.17
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,673.71,469.45
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,678.37,474.93
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,664.14,467.34
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,613.87,433.99
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,562.67,399.37
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,508.05,362.01
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,452.62,322.66
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,395.27,279.87
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,339.36,236.73
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,281.38,191.84
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,226.55,148.51
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,172.09,106.09
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,122.81,70.01
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,75.71,41.45
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,41.65,29.08
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,32.51,21.05
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,21.95,10.4
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,12.73,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,15.66,2.24
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,31.06,19.91
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,40.9,29.05
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,63.32,38.97
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,104.28,61.9
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,154.55,97.49
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,203.96,136.07
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,258.11,179.32
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,312.16,222.44
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,369.35,266.84
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,424.13,308.58
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,480.24,349.76
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,534.08,388.28
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,588.11,425.67
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,637.38,458.77
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,685.97,490.52
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,729.87,518.36
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,772.0,543.74
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,810.32,566.54
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,846.35,587.72
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,877.14,604.28
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,905.16,619.03
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,927.42,631.55
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,946.52,642.24
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,922.37,626.84
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,882.68,598.54
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,861.31,585.4
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,837.42,570.47
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,833.78,567.45
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,827.9,562.91
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,817.07,556.72
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,804.05,549.25
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,849.15,582.32
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,877.29,601.78
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,846.54,584.54
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,813.29,566.21
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,774.46,543.02
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,733.79,517.81
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,691.29,491.0
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,645.41,461.36
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,594.05,426.75
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,542.77,391.28
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,489.26,353.71
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,436.54,315.49
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,364.81,262.67
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,304.94,217.88
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,255.09,179.36
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,208.59,143.01
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,162.0,107.19
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,119.73,76.09
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,81.05,51.2
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,51.4,37.11
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,37.57,25.07
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,23.38,11.04
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,13.19,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,15.26,1.11
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,30.24,19.03
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,41.61,29.45
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,64.41,40.45
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,100.46,59.74
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,146.92,91.85
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,185.26,127.77
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,209.83,152.03
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,275.22,199.42
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,359.82,261.62
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,394.08,288.29
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,421.44,308.22
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,470.32,341.9
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,520.85,375.4
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,592.36,423.42
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,668.21,472.65
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,713.3,499.63
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,760.08,526.6
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,797.3,547.24
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,832.29,566.36
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,862.26,581.12
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,889.44,594.16
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,911.28,605.98
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,930.04,616.09
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,942.78,623.58
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,952.17,629.44
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,957.19,633.01
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,958.83,634.85
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,951.39,630.35
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,940.68,624.18
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,927.64,618.34
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,911.44,610.71
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,889.02,598.22
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,863.82,584.14
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,833.65,567.06
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,801.06,548.44
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,766.07,528.93
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,725.83,504.96
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,681.55,478.16
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,636.14,449.89
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,559.7,398.07
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,488.62,349.19
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,240.05,175.15
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,9.7,1.91
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,8.81,1.3
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,7.92,0.62
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,7.04,0.0
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,6.15,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,4.83,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.51,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.63,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.75,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.88,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,16.01,0.35
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,30.24,19.04
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,41.98,29.88
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,64.59,41.17
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,91.94,62.46
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,100.84,74.74
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,125.34,93.7
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,151.28,113.59
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,167.17,125.6
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,181.97,136.37
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,204.95,153.07
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,228.3,169.7
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,334.92,247.6
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,456.23,332.56
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,556.0,401.16
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,668.93,475.94
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,711.45,500.57
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,754.14,525.13
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,791.64,546.14
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,827.0,565.61
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,856.93,582.43
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,884.17,597.61
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,906.18,609.7
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,925.17,620.08
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,938.17,626.71
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,947.89,631.62
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,883.94,592.57
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,798.28,537.5
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,878.64,593.15
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,937.19,630.42
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,924.26,623.57
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,908.22,615.9
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,793.6,543.41
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,672.03,462.97
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,747.85,518.34
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,802.09,556.43
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,763.8,532.38
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,723.75,507.61
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,665.74,470.57
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,607.6,432.82
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,300.87,221.63
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,14.13,5.37
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,26.06,14.91
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,37.99,24.35
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,41.51,27.21
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,45.04,30.09
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,39.26,25.7
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,33.5,21.26
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,27.74,16.75
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,22.0,12.16
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,17.14,8.21
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,12.29,4.65
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,7.9,0.81
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.5,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.82,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,13.74,0.0
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,27.26,16.54
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,36.08,24.91
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,59.44,35.27
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,100.57,57.7
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,149.73,92.2
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,200.37,132.14
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,255.69,176.8
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,310.52,220.77
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,368.46,265.93
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,424.48,308.6
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,482.58,351.12
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,536.25,389.49
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,590.13,426.76
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,640.29,460.34
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,689.42,492.29
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,730.75,518.48
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,774.18,544.92
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,811.54,567.69
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,846.42,588.85
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,876.86,606.71
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,904.35,622.73
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,926.89,636.3
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,946.18,647.99
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,960.2,656.61
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,970.78,663.32
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,975.95,666.91
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,977.58,668.55
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,972.78,665.07
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,964.5,659.65
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,951.35,652.1
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,934.82,642.61
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,913.51,630.89
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,888.94,617.15
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,732.17,516.49
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,561.27,398.33
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,395.16,285.11
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,222.78,161.25
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,358.68,262.46
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,470.41,341.91
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,450.96,328.17
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,422.57,308.59
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,449.18,329.14
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,447.59,326.66
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,390.21,282.59
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,332.77,237.36
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,275.34,190.97
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,221.1,146.56
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,167.0,103.38
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,118.02,66.83
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,71.36,38.3
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,38.52,26.4
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,29.7,18.51
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,19.63,7.07
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,11.37,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,12.97,0.0
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,25.74,15.19
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,34.37,23.48
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,55.84,32.04
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,96.98,54.42
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,146.0,89.47
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,197.17,131.03
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,252.86,177.63
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,307.89,223.65
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,367.39,272.18
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,422.79,316.1
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,479.28,359.26
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,533.53,399.59
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,588.1,438.83
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,575.98,426.02
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,533.36,391.16
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,654.84,478.87
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,773.38,557.99
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,812.12,580.12
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,848.4,601.2
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,879.81,617.73
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,908.25,632.18
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,837.21,584.21
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,726.65,506.14
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,864.63,601.08
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,975.94,667.31
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,981.18,667.77
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,982.82,667.64
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,903.04,617.9
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,791.13,542.51
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,884.86,608.28
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,940.51,642.19
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,750.59,520.95
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,539.44,376.71
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,709.76,498.33
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,829.47,575.55
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,654.82,460.54
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,476.59,337.63
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,591.16,423.39
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,661.93,474.57
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,609.43,438.07
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,556.8,401.81
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,501.52,362.97
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,445.68,322.4
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,386.91,277.84
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,330.86,234.12
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,274.01,189.38
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,220.69,146.74
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,166.77,104.99
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,119.38,70.49
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,72.9,41.47
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,41.21,28.73
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,30.57,19.22
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,19.6,6.42
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,11.37,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,13.75,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,27.24,16.39
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,37.19,25.91
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,59.3,36.09
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,99.38,58.92
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,148.94,94.43
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,183.49,128.07
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,202.02,147.9
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,270.46,196.42
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,362.34,263.07
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,416.93,304.25
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,472.93,345.2
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,480.05,349.85
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,463.23,336.46
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,521.8,377.54
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,592.56,425.1
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,534.22,382.18
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,461.15,329.21
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,532.71,378.89
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,617.47,434.58
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,758.36,529.73
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,897.9,615.39
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,837.9,573.77
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,750.09,513.36
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,865.04,591.53
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,952.63,644.3
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,957.55,645.84
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,959.12,646.68
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,954.41,643.97
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,946.4,639.51
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,943.97,638.48
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,927.07,628.91
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,904.69,617.24
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,879.31,603.73
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,848.73,586.12
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,815.53,566.82
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,777.89,544.61
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,738.18,520.88
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,693.47,493.57
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,647.41,464.42
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,597.34,430.72
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,546.23,395.38
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,469.47,340.73
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,399.76,290.48
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,291.2,212.47
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,202.46,148.78
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,173.59,127.71
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,145.57,106.61
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,118.1,85.6
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,92.22,65.83
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,68.57,48.13
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,47.99,34.31
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,32.53,20.76
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,16.75,4.01
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,8.64,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,13.76,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,27.23,16.22
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,38.31,26.8
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,60.82,37.86
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,85.08,57.36
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,88.12,65.99
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,111.42,83.93
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,137.1,103.48
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,169.81,128.12
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,204.97,154.28
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,325.07,242.29
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,469.86,346.11
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,475.34,348.32
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,458.38,334.43
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,560.37,406.35
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,674.13,482.45
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,722.01,510.93
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,769.76,537.76
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,802.46,556.47
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,838.35,577.17
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,867.85,592.58
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,894.36,606.13
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,916.31,619.09
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,935.11,630.37
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,948.25,637.17
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,958.0,642.17
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,963.44,646.13
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,965.5,648.29
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,814.4,555.33
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,624.54,429.84
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,793.96,547.62
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,926.26,630.55
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,902.89,616.22
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,876.74,602.25
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,733.42,511.35
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,581.32,409.44
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,627.74,445.42
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,663.02,471.53
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,492.79,355.57
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,334.34,243.56
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,417.72,306.6
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,476.14,348.19
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,400.99,294.6
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,338.95,250.3
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,309.94,228.41
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,276.51,201.81
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,251.17,179.22
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,213.87,145.89
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,162.93,106.23
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,118.01,73.23
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,75.6,46.23
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,45.69,32.51
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,33.43,21.51
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,19.47,4.6
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,10.91,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
