Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,13.38,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,26.49,15.47
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,36.85,25.53
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,59.23,36.14
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,79.11,52.37
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,75.8,56.55
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,145.49,101.53
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,252.38,178.07
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,306.73,221.89
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,364.59,267.66
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,419.68,310.11
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,476.27,352.11
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,530.66,391.06
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,585.56,428.95
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,558.35,405.81
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,493.69,356.58
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,377.25,274.45
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,235.29,170.95
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,375.18,272.18
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,524.1,372.32
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,643.09,450.13
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,767.83,528.03
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,780.3,533.25
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,780.9,532.95
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,884.39,599.91
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,957.11,641.27
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,901.05,605.61
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,809.05,545.62
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,888.73,600.57
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,945.47,636.49
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,931.94,628.0
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,915.29,618.78
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,847.75,578.04
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,774.18,531.2
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,592.56,414.08
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,411.54,291.44
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,409.62,292.39
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,406.51,291.01
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,542.42,389.98
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,632.24,453.08
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,556.85,400.5
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,491.89,355.64
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,436.83,317.47
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,384.73,280.35
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,305.27,222.95
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,239.23,175.08
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,202.08,147.33
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,166.95,120.53
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,149.08,102.01
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,117.7,73.28
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,75.48,46.48
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,45.71,32.49
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,32.64,20.77
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,17.92,2.59
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,10.01,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,13.96,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,26.47,15.28
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,37.96,26.45
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,60.63,37.91
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,95.59,63.42
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,118.79,84.62
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,156.24,112.8
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,200.68,146.64
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,244.68,180.43
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,292.01,216.21
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,372.16,274.42
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,470.66,344.9
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,524.34,382.65
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,578.54,420.0
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,578.27,417.31
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,555.76,399.23
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,535.15,382.75
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,497.19,354.27
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,443.87,316.81
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,395.12,281.95
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,361.62,258.25
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,316.7,226.34
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,491.12,347.89
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,647.23,449.1
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,564.61,392.34
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,466.63,326.93
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,648.16,452.17
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,804.26,552.79
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,870.94,596.7
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,924.55,633.85
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,846.9,584.57
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,761.96,531.14
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,702.78,494.64
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,634.36,450.81
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,588.54,421.83
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,543.72,392.71
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,584.9,423.62
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,609.01,441.82
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,542.49,396.7
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,479.88,354.11
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,271.58,204.31
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,78.01,56.25
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,43.76,29.64
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,9.7,2.25
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,7.49,0.48
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,5.28,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.4,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.51,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,3.07,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.63,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.75,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.88,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.44,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.38,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,8.78,1.27
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,16.27,8.24
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,23.77,14.13
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,33.05,21.99
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,42.35,29.74
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,60.53,44.77
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,78.51,59.4
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,109.29,83.99
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,140.69,108.6
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,133.17,102.01
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,125.14,95.13
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,145.53,110.7
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,166.3,126.33
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,156.71,118.5
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,146.91,110.62
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,122.44,91.19
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,97.92,71.77
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,105.19,77.34
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,112.48,82.87
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,126.11,93.15
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,139.87,103.42
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,121.83,89.43
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,103.76,75.43
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,94.78,68.5
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,85.79,61.54
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,92.58,66.79
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,99.36,72.01
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,87.15,62.58
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,74.97,53.17
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,83.48,59.82
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,91.98,66.44
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,123.58,90.95
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,155.18,115.24
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,134.59,99.45
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,114.23,83.87
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,95.24,69.34
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,76.38,54.78
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,155.68,116.71
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,234.85,176.98
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,268.95,203.04
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,294.23,222.3
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,277.66,210.45
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,259.66,197.38
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,216.01,164.3
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,175.58,133.55
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,150.01,114.07
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,125.56,95.18
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,101.82,76.49
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,79.87,59.08
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,59.71,42.99
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,41.11,29.16
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,26.13,15.64
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,10.55,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.46,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,14.55,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,24.97,13.86
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,35.38,24.56
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,58.08,35.7
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,54.66,33.12
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,27.3,17.28
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,46.78,33.48
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,66.31,49.41
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,111.98,86.07
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,159.17,123.11
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,181.91,140.25
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,208.77,160.36
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,247.94,189.64
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,288.89,219.71
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,309.37,233.83
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,329.7,247.73
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,319.33,238.85
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,307.65,229.18
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,291.25,216.72
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,282.83,210.12
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,304.51,225.32
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,326.33,240.3
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,395.9,289.71
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,455.39,330.65
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,564.02,405.28
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,660.95,469.13
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,575.22,409.85
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,474.99,341.02
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,423.7,305.61
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,372.51,269.44
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,507.99,365.75
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,627.62,446.42
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,457.58,329.9
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,271.86,198.27
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,308.08,225.71
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,334.65,244.95
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,216.67,159.4
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,111.36,80.66
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,101.85,73.92
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,92.37,66.94
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,176.37,132.0
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,255.75,191.66
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,236.91,177.9
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,217.85,164.24
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,231.86,174.74
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,233.72,174.68
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,197.62,146.45
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,162.67,118.84
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,128.45,91.94
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,96.52,67.25
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,67.63,46.35
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,44.35,31.68
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,29.6,18.19
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,14.91,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,7.73,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,12.28,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,23.38,12.3
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,38.85,27.34
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,56.36,40.18
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,79.09,57.91
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,103.77,77.46
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,72.28,53.18
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,33.5,22.28
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,113.38,86.92
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,196.59,152.14
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,105.06,79.62
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,8.82,1.59
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,75.61,55.77
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,143.17,108.79
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,139.3,105.31
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,135.4,102.04
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,142.12,106.9
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,148.96,111.82
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,249.04,188.19
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,362.65,271.57
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,468.41,347.76
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,589.41,431.67
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,604.17,440.84
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,618.67,450.67
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,602.97,438.25
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,585.5,424.87
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,522.31,380.64
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,471.48,344.62
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,333.99,247.23
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,191.94,142.62
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,189.91,141.59
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,187.81,140.07
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,430.84,321.69
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,662.17,480.18
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,677.18,490.01
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,695.73,503.95
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,471.85,348.58
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,247.58,184.11
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,471.63,355.79
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,636.74,472.53
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,405.55,305.1
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,188.53,141.38
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,103.16,76.49
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,19.41,10.07
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,156.96,118.75
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,270.16,201.57
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,225.62,165.57
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,183.57,131.94
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,142.19,99.01
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,104.45,70.04
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,69.38,45.81
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,43.08,30.56
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,29.9,18.24
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,15.62,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,8.19,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,14.1,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,24.22,12.57
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,35.42,24.29
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,58.56,36.08
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,97.68,59.23
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,145.45,93.83
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,197.26,135.39
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,252.5,180.68
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,258.53,192.66
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,241.22,183.0
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,321.16,242.89
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,418.06,313.97
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,499.88,373.32
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,590.9,438.03
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,641.77,471.43
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,691.9,503.47
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,737.85,531.27
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,782.2,556.37
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,821.29,579.55
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,858.04,601.1
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,881.4,613.02
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,909.77,628.09
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,931.97,640.53
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,950.96,651.14
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,965.21,658.71
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,976.09,664.42
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,980.08,666.5
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,980.57,666.72
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,975.61,664.88
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,967.17,661.12
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,952.91,653.02
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,935.3,643.06
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,912.57,630.06
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,886.74,615.23
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,855.32,596.93
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,828.09,581.2
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,788.44,558.18
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,746.75,533.59
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,700.3,503.86
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,652.48,471.76
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,516.96,376.79
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,393.48,288.33
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,433.0,318.77
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,437.65,320.62
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,379.57,275.8
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,323.73,231.78
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,265.99,186.16
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,212.16,142.83
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,158.33,100.35
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,111.01,65.34
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,65.17,36.71
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,36.14,24.48
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,24.93,13.93
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,13.38,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,7.73,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,13.64,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,24.16,12.08
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,35.77,24.4
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,59.09,37.04
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,97.44,60.58
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,143.89,94.52
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,191.65,132.65
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,245.03,176.21
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,230.79,173.04
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,184.72,141.05
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,127.92,96.78
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,66.39,47.86
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,129.42,97.43
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,193.81,146.45
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,266.58,201.17
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,337.92,253.46
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,232.44,174.03
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,121.36,89.0
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,349.69,262.16
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,576.09,420.31
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,639.16,460.37
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,693.01,495.02
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,519.62,375.56
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,327.2,238.4
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,521.18,377.94
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,692.64,492.43
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,701.97,496.87
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,722.83,510.27
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,650.98,462.02
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,591.52,421.8
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,570.0,407.55
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,535.59,384.38
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,730.65,523.63
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,872.05,617.57
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,841.17,598.25
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,807.84,579.36
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,611.7,445.69
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,408.79,300.15
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,548.95,406.67
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,639.15,471.85
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,587.13,434.44
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,535.48,397.77
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,480.25,357.95
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,426.13,317.68
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,368.9,273.59
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,311.8,228.52
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,256.71,184.47
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,205.95,143.38
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,154.7,103.0
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,110.05,69.73
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,68.57,42.73
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,41.76,29.48
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,27.95,16.23
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,14.7,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,7.73,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.45,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.87,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.19,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.51,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,5.26,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,7.02,0.22
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,20.24,11.27
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,33.5,22.24
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,64.56,47.55
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,95.59,72.24
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,133.86,102.05
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,173.13,131.97
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,191.29,145.12
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,209.75,158.41
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,224.74,169.24
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,239.83,180.08
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,341.06,254.46
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,440.4,324.09
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,320.53,237.15
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,191.42,141.57
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,174.84,129.28
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,158.21,116.46
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,150.2,110.35
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,142.11,104.18
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,145.46,106.47
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,148.78,108.72
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,149.75,109.41
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,150.67,110.09
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,202.37,148.66
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,254.39,186.59
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,295.89,216.4
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,349.53,254.45
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,259.33,189.91
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,182.7,134.17
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,271.87,201.08
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,354.33,260.91
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,242.65,179.75
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,144.44,106.63
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,160.72,119.84
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,176.86,132.63
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,123.85,92.17
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,71.76,51.69
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,130.16,98.23
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,187.11,142.83
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,132.34,100.33
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,79.6,58.96
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,68.51,50.4
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,57.44,41.64
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,95.02,65.87
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,109.52,70.9
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,69.29,44.33
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,42.36,30.04
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,26.79,15.06
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,11.82,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,5.91,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,12.28,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,21.18,9.19
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,30.19,19.79
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,54.7,31.36
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,56.5,33.54
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,33.49,22.25
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,45.45,32.1
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,57.44,41.77
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,79.58,59.48
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,101.8,76.88
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,104.61,78.62
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,107.4,80.36
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,114.21,85.27
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,121.04,90.14
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,141.89,106.01
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,163.05,121.93
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,197.85,147.81
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,233.28,173.67
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,250.49,185.97
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,267.83,198.37
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,383.52,281.84
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,493.4,357.28
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,510.39,367.72
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,527.08,378.69
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,777.42,554.39
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,980.34,680.79
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,984.83,680.67
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,985.72,681.14
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,981.06,678.41
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,972.84,673.73
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,861.95,603.85
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,723.59,509.57
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,447.79,324.83
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,176.33,128.05
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,404.35,298.6
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,618.45,446.59
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,699.61,505.88
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,749.68,543.4
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,703.13,513.02
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,655.19,480.8
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,601.9,443.97
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,548.6,406.1
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,492.07,365.27
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,436.35,323.63
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,226.35,168.68
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,47.69,32.84
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,147.38,106.09
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,209.15,142.82
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,155.32,99.46
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,108.17,64.3
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,62.72,35.87
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,35.46,23.98
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,25.35,13.45
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,15.46,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,11.82,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,20.43,8.05
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,29.65,19.16
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,53.28,29.39
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,95.64,53.8
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,146.8,91.14
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,199.24,133.79
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,256.88,181.6
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,313.53,228.7
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,374.69,278.08
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,377.4,283.56
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,344.68,259.74
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,463.61,348.69
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,599.19,446.29
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,647.62,479.28
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,697.29,512.61
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,742.18,539.67
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,785.11,564.98
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,823.57,588.19
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,859.51,609.62
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,889.65,626.02
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,916.69,640.41
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,939.51,653.46
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,958.99,664.54
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,971.63,670.23
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,980.69,673.92
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,865.71,600.31
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,701.74,488.88
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,724.84,505.81
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,733.06,511.46
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,595.71,420.14
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,460.62,328.12
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,303.09,219.78
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,145.3,105.11
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,256.35,188.13
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,362.27,263.64
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,349.43,254.52
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,336.32,245.97
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,520.03,383.48
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,646.76,473.72
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,554.0,406.48
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,468.67,345.46
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,427.73,317.0
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,384.59,285.47
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,305.07,226.44
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,242.09,179.5
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,202.25,148.56
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,163.98,118.25
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,126.6,88.91
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,92.23,62.56
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,61.65,40.9
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,38.26,26.11
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,24.06,11.92
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,10.01,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
