Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,11.82,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,20.39,7.41
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,30.96,20.19
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,55.3,32.18
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,96.39,56.45
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,145.72,92.15
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,197.07,133.65
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,254.01,180.56
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,274.34,203.7
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,266.11,201.43
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,297.7,225.69
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,327.69,247.64
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,453.56,341.54
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,597.55,445.16
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,590.71,436.46
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,556.0,408.79
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,582.69,425.7
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,606.86,439.92
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,633.13,456.53
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,657.88,471.9
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,598.95,429.17
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,545.39,390.09
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,698.56,496.37
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,856.31,598.54
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,806.67,562.25
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,764.94,532.95
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,896.23,622.92
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,992.13,679.78
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,986.83,675.4
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,977.89,670.36
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,963.88,662.43
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,946.35,652.52
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,875.71,610.21
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,788.35,551.56
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,825.14,580.62
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,831.6,584.91
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,686.95,490.12
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,526.62,378.8
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,615.37,446.25
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,656.82,477.8
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,532.67,389.26
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,413.92,304.12
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,442.58,326.79
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,441.46,324.37
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,382.72,278.63
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,325.84,233.26
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,265.27,184.42
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,209.72,138.8
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,153.57,94.17
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,103.93,57.43
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,57.56,29.74
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,29.55,18.85
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,19.87,8.35
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,10.91,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,10.91,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,18.88,5.76
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,28.49,18.03
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,53.11,28.89
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,94.6,52.43
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,145.57,89.17
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,198.57,132.11
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,256.77,180.14
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,315.16,228.28
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,375.19,276.52
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,432.51,321.78
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,491.02,366.35
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,546.28,406.34
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,599.34,443.39
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,650.21,477.57
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,699.94,509.26
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,745.2,536.82
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,788.62,562.82
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,827.52,586.08
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,863.85,607.54
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,733.14,520.62
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,548.0,389.95
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,623.66,443.49
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,713.96,502.85
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,867.56,607.0
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,990.91,680.65
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,765.01,536.82
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,479.71,339.7
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,512.17,364.42
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,543.87,386.07
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,778.78,550.57
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,948.4,657.17
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,924.59,639.77
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,897.6,622.94
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,866.62,606.15
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,832.81,587.43
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,792.77,563.39
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,750.64,537.77
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,574.44,417.05
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,403.21,293.93
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,500.72,368.06
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,552.72,405.1
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,496.0,363.66
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,439.81,322.12
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,379.69,275.99
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,322.68,230.71
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,263.51,183.55
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,208.28,138.69
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,152.61,94.58
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,103.88,58.67
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,58.5,31.37
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,31.47,20.25
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,19.62,7.44
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,10.01,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,10.46,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,18.08,4.48
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,28.34,17.83
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,55.14,31.06
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,96.4,55.27
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,147.06,92.28
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,199.41,134.83
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,257.22,182.76
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,313.91,229.38
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,374.02,277.35
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,431.11,322.03
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,490.07,366.43
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,545.32,406.87
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,600.63,446.02
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,651.64,481.59
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,701.67,515.55
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,743.41,541.19
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,787.84,568.27
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,827.01,592.19
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,863.71,614.34
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,893.71,631.47
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,920.6,646.62
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,942.76,659.5
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,961.57,670.38
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,973.55,677.17
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,981.94,681.92
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,986.75,684.63
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,987.97,685.32
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,978.67,678.36
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,965.93,669.55
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,951.39,662.47
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,933.53,653.39
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,791.86,561.46
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,623.27,444.63
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,746.08,534.81
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,826.1,589.57
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,580.28,422.62
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,330.87,241.61
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,391.15,288.35
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,434.93,320.96
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,509.68,377.46
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,544.52,403.3
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,487.65,361.55
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,431.65,319.74
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,283.87,210.66
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,164.13,122.86
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,200.03,145.01
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,204.43,137.82
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,150.68,94.99
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,103.49,60.11
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,57.61,31.82
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,31.01,19.79
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,19.23,6.3
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,8.19,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,10.01,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,17.33,3.16
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,27.32,16.93
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,53.08,28.57
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,95.35,53.18
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,146.88,90.87
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,199.83,133.99
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,258.06,182.23
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,315.76,229.58
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,377.76,278.75
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,435.16,323.06
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,493.81,366.43
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,549.19,406.1
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,604.57,444.29
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,653.11,477.54
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,703.05,510.18
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,748.43,537.02
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,791.89,562.15
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,830.58,585.03
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,866.72,606.14
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,897.85,622.77
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,925.92,637.44
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,947.87,650.64
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,966.43,661.95
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,980.02,669.07
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,990.02,674.17
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,993.88,676.21
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,994.07,676.26
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,988.62,674.08
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,979.55,669.89
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,965.4,661.88
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,947.76,651.89
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,924.76,639.55
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,898.5,625.19
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,766.58,542.22
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,619.16,441.54
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,704.31,506.36
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,751.45,540.59
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,663.07,479.98
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,572.93,416.56
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,575.04,420.82
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,554.26,407.36
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,496.85,365.86
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,439.91,323.46
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,380.64,277.47
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,323.04,231.21
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,262.2,182.07
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,206.43,136.2
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,150.12,91.14
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,100.2,54.2
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,53.36,26.55
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,26.39,15.93
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,17.03,3.9
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,8.19,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,9.55,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,17.21,1.97
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,25.62,15.39
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,51.38,26.6
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,94.37,51.61
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,146.34,89.56
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,199.9,132.91
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,258.74,181.26
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,317.11,228.54
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,376.94,275.36
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,434.42,319.33
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,493.09,362.39
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,548.78,401.67
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,604.25,439.26
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,652.76,472.57
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,702.68,505.34
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,746.32,531.45
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,787.44,555.65
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,825.58,578.88
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,861.22,600.45
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,799.34,558.97
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,693.52,485.23
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,713.02,499.08
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,731.27,510.78
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,584.78,412.54
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,433.56,308.13
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,738.87,523.83
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,987.52,677.64
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,774.61,540.44
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,507.78,357.91
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,447.09,318.35
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,387.1,276.98
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,272.13,196.66
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,154.53,111.42
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,274.91,200.65
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,389.43,281.66
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,489.77,353.87
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,578.1,415.57
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,626.08,451.95
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,646.39,469.12
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,594.34,432.62
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,541.09,395.12
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,484.03,354.61
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,427.99,313.44
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,369.52,268.83
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,313.36,224.56
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,255.02,178.14
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,201.2,134.74
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,147.32,92.48
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,98.39,56.53
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,54.92,30.23
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,29.51,18.25
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,14.88,1.41
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,9.55,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,16.53,0.42
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,26.83,16.35
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,54.07,30.1
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,95.3,54.66
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,146.42,91.91
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,198.71,134.29
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,256.66,182.06
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,313.47,228.97
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,373.84,277.48
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,431.26,322.06
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,490.58,366.23
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,546.16,406.35
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,601.95,445.17
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,653.03,480.39
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,703.13,513.83
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,746.69,539.84
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,793.53,567.52
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,832.28,591.4
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,868.46,613.59
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,898.77,630.77
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,925.93,645.96
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,948.8,659.09
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,968.28,670.2
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,981.8,676.43
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,991.72,680.61
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,995.98,682.93
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,996.56,683.22
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,992.35,680.81
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,984.4,676.32
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,874.65,608.39
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,735.0,513.86
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,841.36,590.92
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,902.81,630.46
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,771.15,545.61
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,623.25,443.63
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,712.0,510.59
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,754.68,541.69
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,590.8,428.8
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,430.01,313.4
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,515.57,378.83
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,555.44,407.98
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,497.25,365.45
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,439.57,322.54
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,379.59,276.4
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,321.61,230.18
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,260.43,180.46
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,204.41,134.23
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,147.41,88.92
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,97.42,52.27
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,51.15,25.39
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,25.75,15.18
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,12.68,0.0
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,9.1,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,15.76,0.0
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,25.7,15.35
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,53.31,28.99
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,95.14,54.04
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,146.33,91.54
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,199.07,134.24
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,257.47,182.16
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,314.66,228.59
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,375.23,276.1
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,433.54,320.6
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,492.41,363.64
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,548.28,403.25
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,604.44,441.58
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,655.79,474.72
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,706.13,505.64
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,748.04,529.75
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,792.54,555.12
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,830.84,578.2
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,866.62,599.66
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,897.0,616.54
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,924.3,631.53
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,946.9,645.02
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,966.15,656.65
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,807.61,558.22
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,598.38,417.06
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,817.51,570.32
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,992.96,678.94
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,918.8,632.52
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,819.39,566.33
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,890.76,617.81
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,942.35,650.33
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,918.21,636.3
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,891.0,621.18
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,858.69,603.36
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,823.77,583.74
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,679.98,488.05
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,542.39,391.43
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,566.46,412.84
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,586.92,429.58
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,467.3,344.18
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,365.22,270.22
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,180.93,135.07
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,7.93,0.67
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,6.6,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.28,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.39,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.51,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.63,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.75,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.31,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.88,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.44,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.28,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,14.1,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,29.61,18.53
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,47.39,32.01
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,71.7,50.77
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,100.14,73.07
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,129.18,96.43
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,159.71,120.78
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,252.57,188.49
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,375.99,280.95
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,434.01,325.8
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,492.41,369.67
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,496.97,372.08
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,474.55,353.82
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,548.29,406.38
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,620.44,455.8
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,634.96,462.04
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,633.22,457.81
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,760.06,546.13
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,870.64,614.68
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,812.92,573.08
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,709.24,498.69
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,701.59,493.57
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,677.66,477.08
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,747.35,522.69
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,803.19,557.75
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,919.57,635.54
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,996.94,680.79
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,992.61,677.24
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,984.53,672.74
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,969.93,664.53
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,951.78,654.34
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,928.15,640.93
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,901.18,625.54
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,868.95,606.89
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,833.87,586.41
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,794.28,563.67
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,752.31,539.03
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,705.25,511.02
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,656.61,480.7
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,603.28,444.14
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,551.21,407.25
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,493.5,365.54
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,436.31,322.68
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,242.83,180.25
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,85.85,63.02
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,73.34,53.67
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,60.91,43.88
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,48.56,33.96
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,36.17,23.8
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,25.55,14.92
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,14.95,6.33
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,7.46,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,12.28,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,22.16,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,26.45,15.9
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,51.4,26.41
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,94.74,52.66
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,147.19,91.79
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,200.5,135.62
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,259.28,184.56
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,281.93,209.11
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,277.91,209.55
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,318.43,240.09
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,359.08,269.31
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,401.64,298.96
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,444.76,328.04
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,409.45,300.37
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,363.29,265.16
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,330.12,240.66
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,284.56,207.0
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,414.49,299.92
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,552.38,392.32
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,515.14,364.81
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,461.31,327.92
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,464.66,330.31
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,467.51,331.82
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,531.14,375.59
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,609.9,427.61
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,622.31,434.91
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,633.81,442.42
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,666.82,464.75
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,712.2,494.2
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,719.87,500.53
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,725.33,505.99
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,579.96,410.21
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,439.96,315.18
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,391.54,283.2
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,344.2,250.52
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,389.88,284.66
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,441.47,321.45
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,418.79,306.54
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,395.23,291.44
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,212.19,158.74
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,35.34,22.57
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,27.8,16.87
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,20.28,10.88
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,88.49,65.79
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,153.48,116.43
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,128.23,96.68
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,104.15,77.96
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,81.02,59.78
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,60.32,43.28
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,41.43,27.71
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,23.62,13.17
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,11.89,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,10.46,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,19.29,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,27.98,17.0
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,53.28,30.25
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,93.87,55.71
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,146.27,94.48
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,178.6,126.43
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,196.46,145.54
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,272.95,201.92
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,372.13,275.26
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,365.56,272.33
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,323.54,241.3
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,454.04,336.82
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,600.82,438.38
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,589.46,426.29
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,551.07,396.95
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,571.61,409.17
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,588.85,418.18
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,728.5,514.66
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,870.8,603.97
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,819.74,567.2
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,734.0,507.67
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,740.64,512.05
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,745.13,513.91
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,881.86,605.92
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,986.32,668.92
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,803.49,553.65
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,573.47,399.49
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,390.46,278.85
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,216.86,156.34
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,399.54,289.2
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,586.92,415.5
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,656.42,462.21
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,706.93,497.4
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,785.6,553.3
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,829.14,583.08
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,672.37,480.35
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,513.29,370.55
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,403.41,295.54
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,293.19,216.8
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,192.14,143.01
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,93.21,67.76
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,284.8,217.04
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,424.51,316.04
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,229.88,170.88
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,69.0,49.74
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,151.31,108.69
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,193.56,130.01
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,139.28,86.58
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,91.85,51.71
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,48.27,25.82
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,24.24,13.22
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,12.24,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
