Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,7.73,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,13.41,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,24.19,13.71
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,53.2,29.08
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,94.17,54.36
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,145.46,92.49
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,170.64,121.75
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,169.78,127.92
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,258.93,193.77
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,375.54,281.55
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,433.93,326.78
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,492.98,371.16
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,549.19,411.93
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,605.96,451.61
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,657.64,486.35
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,704.06,515.71
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,750.01,543.31
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,794.24,569.25
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,757.79,542.52
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,675.76,482.93
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,655.89,468.95
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,618.36,442.6
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,687.11,489.68
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,743.33,527.12
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,883.93,623.72
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,991.13,689.01
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,791.05,559.58
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,528.84,377.16
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,784.61,560.51
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,975.38,682.34
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,786.08,558.19
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,563.46,402.84
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,756.19,543.51
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,893.69,633.99
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,861.42,612.85
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,826.41,591.72
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,555.25,408.67
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,266.9,196.37
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,300.75,223.69
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,323.27,241.26
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,247.17,185.0
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,170.62,127.48
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,203.3,153.56
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,226.92,171.86
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,139.99,105.16
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,58.33,41.42
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,49.45,34.55
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,40.58,27.48
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,32.16,20.64
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,23.77,13.69
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,16.27,7.38
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,8.78,1.06
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,4.55,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,7.28,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,13.13,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,21.79,11.91
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,53.48,26.08
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,100.97,55.15
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,158.1,98.53
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,217.78,148.71
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,281.32,202.84
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,343.03,254.88
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,407.77,307.62
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,469.63,357.1
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,531.07,404.38
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,589.75,447.01
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,648.21,487.67
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,701.98,523.44
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,754.32,555.04
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,713.46,521.73
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,624.0,454.39
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,782.57,565.97
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,926.24,654.24
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,958.89,670.07
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,988.17,685.25
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,1011.46,698.17
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,1031.0,708.97
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,1044.7,714.99
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,1054.43,718.84
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,1058.16,720.76
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,1057.85,720.53
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,1051.53,716.97
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,1041.23,711.28
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,1025.47,701.4
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,1005.87,689.44
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,980.67,675.35
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,951.95,659.21
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,917.47,639.54
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,879.89,617.88
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,837.49,593.0
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,792.62,566.29
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,742.64,536.2
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,690.92,504.11
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,635.2,466.4
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,578.68,426.87
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,518.02,383.28
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,458.49,338.77
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,394.37,288.95
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,332.33,238.92
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,268.49,186.74
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,208.77,137.03
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,146.86,87.48
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,93.89,48.66
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,44.59,20.84
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,21.22,10.23
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,11.82,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,6.82,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,13.64,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,21.38,11.48
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,53.25,26.3
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,100.28,55.76
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,156.74,99.17
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,213.77,147.06
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,277.49,200.83
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,338.19,251.13
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,401.72,301.56
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,462.37,348.97
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,524.11,395.22
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,582.37,436.73
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,637.35,474.39
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,689.98,509.89
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,741.3,541.83
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,788.81,569.9
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,834.19,596.07
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,874.0,618.64
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,911.04,639.16
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,942.8,655.93
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,971.27,670.62
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,994.34,682.29
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,1013.8,691.83
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,896.76,618.3
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,736.08,510.13
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,803.67,556.39
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,883.0,605.49
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,968.0,661.07
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,1022.57,692.02
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,1007.27,681.49
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,988.31,670.04
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,962.91,656.0
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,934.18,640.05
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,899.97,620.78
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,862.87,599.65
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,821.35,575.6
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,777.45,549.8
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,727.62,520.86
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,679.97,491.63
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,624.34,454.4
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,568.12,415.56
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,507.4,372.18
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,447.47,327.75
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,384.17,279.26
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,322.36,230.23
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,259.21,180.05
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,200.72,132.49
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,141.87,86.06
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,91.4,49.51
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,44.69,22.59
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,22.22,10.29
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,13.64,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,23.48,12.87
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,55.02,30.47
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,97.81,57.82
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,150.93,97.87
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,196.63,138.32
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,237.09,174.55
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,307.56,230.48
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,386.7,292.24
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,446.5,338.59
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,508.02,384.38
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,529.21,397.93
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,530.92,396.55
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,626.71,464.96
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,726.6,532.98
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,715.25,519.02
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,679.88,490.03
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,725.41,519.36
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,770.62,546.9
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,712.72,504.63
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,645.65,457.01
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,627.98,444.21
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,607.94,429.29
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,616.82,434.23
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,624.81,438.28
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,627.72,439.44
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,629.65,440.08
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,634.9,443.85
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,639.01,446.9
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,688.09,480.33
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,719.5,501.87
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,716.44,500.04
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,710.82,497.13
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,719.87,504.49
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,713.39,502.13
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,696.61,493.02
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,674.93,480.65
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,620.85,446.42
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,567.62,412.2
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,530.73,388.3
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,490.06,360.74
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,462.48,341.47
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,423.96,312.82
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,362.98,266.36
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,305.12,220.91
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,244.49,172.88
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,186.89,126.58
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,132.51,84.09
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,86.29,50.46
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,44.02,24.59
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,21.96,9.4
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,12.73,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,11.82,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,23.8,12.7
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,52.44,30.21
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,92.25,56.54
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,142.02,94.18
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,192.81,135.47
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,253.05,184.74
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,308.98,230.35
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,369.0,277.86
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,426.23,322.01
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,485.5,365.95
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,541.0,404.69
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,597.05,442.11
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,648.81,475.41
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,699.99,506.92
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,750.93,537.3
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,798.14,563.71
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,836.5,584.29
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,872.35,603.01
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,901.36,617.05
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,926.97,629.01
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,948.92,640.97
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,967.55,651.07
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,977.87,655.12
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,984.52,657.25
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,988.09,659.1
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,988.12,659.08
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,989.45,659.63
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,975.75,651.66
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,959.7,641.92
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,940.33,630.42
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,913.77,615.74
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,884.42,599.46
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,850.71,580.51
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,814.56,559.98
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,772.42,535.56
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,731.37,511.5
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,682.52,481.94
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,632.79,450.97
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,578.1,414.81
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,523.59,377.67
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,404.82,294.79
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,305.14,223.92
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,262.95,192.97
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,222.0,161.7
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,208.93,148.0
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,178.67,118.88
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,126.17,78.71
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,81.82,47.16
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,41.54,22.64
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,20.38,6.94
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,11.82,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,11.82,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,21.53,10.48
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,52.47,26.85
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,95.76,54.07
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,149.83,94.57
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,204.34,139.19
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,264.96,189.14
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,324.02,237.61
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,387.33,287.83
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,446.9,334.13
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,508.0,379.87
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,565.27,420.45
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,622.58,459.48
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,675.39,495.23
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,722.57,525.1
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,772.08,554.21
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,814.25,577.88
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,847.24,595.34
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,884.21,615.04
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,914.85,630.45
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,942.36,643.81
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,964.11,654.93
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,982.47,664.06
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,995.87,671.33
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,1005.67,676.65
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,951.92,643.84
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,869.19,588.52
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,940.27,636.12
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,993.27,665.72
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,976.87,654.8
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,957.05,642.94
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,931.12,628.58
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,902.16,612.47
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,867.99,592.28
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,831.25,570.52
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,787.67,545.26
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,742.37,518.66
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,695.08,489.79
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,644.37,457.59
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,588.4,420.63
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,532.81,382.8
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,473.34,341.78
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,415.42,300.25
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,353.77,254.03
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,295.81,209.21
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,236.23,163.18
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,179.86,119.04
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,126.19,78.27
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,81.41,46.7
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,40.75,22.0
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,19.63,5.01
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,11.37,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,10.91,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,23.07,11.28
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,52.41,29.53
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,92.76,56.37
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,142.66,93.99
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,193.64,134.93
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,251.19,181.42
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,309.99,228.63
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,369.44,274.95
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,426.83,318.67
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,486.41,362.41
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,540.85,400.49
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,595.5,437.32
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,647.15,471.9
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,698.32,505.12
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,740.86,530.9
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,780.75,554.37
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,819.72,577.64
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,856.66,599.38
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,885.83,614.92
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,912.03,628.59
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,838.43,579.03
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,746.48,516.56
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,708.76,490.78
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,653.22,453.08
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,762.16,526.27
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,868.25,593.67
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,908.17,620.05
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,947.56,645.85
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,930.95,637.09
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,911.39,627.27
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,779.11,541.71
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,646.63,453.58
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,552.18,392.77
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,474.6,340.77
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,575.21,415.06
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,659.08,474.2
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,614.21,444.73
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,568.57,415.24
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,517.23,379.78
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,467.73,344.82
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,229.85,172.39
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,21.15,11.24
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,18.49,9.26
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,15.84,7.16
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,13.19,5.08
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,10.54,2.96
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,7.9,0.78
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,5.26,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,3.07,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.87,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.45,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,10.91,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,20.79,9.4
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,53.34,28.24
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,96.49,56.18
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,150.87,97.5
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,205.48,142.89
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,266.54,194.05
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,326.78,243.85
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,391.22,295.35
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,451.92,342.75
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,513.72,389.12
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,571.99,430.77
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,630.6,471.07
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,683.99,506.83
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,736.34,539.68
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,778.57,565.2
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,823.72,592.36
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,863.69,615.71
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,901.03,637.08
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,932.24,653.89
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,960.27,668.66
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,982.49,681.22
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,1001.2,691.75
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,1014.33,697.63
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,1023.72,701.43
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,1026.8,703.03
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,1026.06,702.58
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,1019.55,697.45
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,1009.29,690.3
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,993.34,681.31
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,973.81,670.32
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,947.06,655.02
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,917.15,637.85
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,882.8,619.12
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,845.68,598.46
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,802.34,572.39
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,762.5,548.32
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,680.15,494.73
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,601.54,441.06
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,580.1,427.82
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,547.43,405.15
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,469.4,348.6
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,398.24,295.86
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,339.03,249.9
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,280.41,203.26
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,235.42,165.51
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,185.23,122.56
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,127.95,78.01
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,80.19,44.05
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,35.91,17.85
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,16.57,0.0
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,9.55,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,8.19,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,22.86,10.39
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,45.51,27.86
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,76.96,51.29
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,113.41,80.11
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,151.75,111.61
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,193.46,145.84
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,278.12,209.98
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,387.38,293.14
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,447.06,339.42
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,508.33,385.41
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,565.71,427.29
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,623.48,468.05
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,676.21,503.57
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,727.92,536.36
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,770.39,561.67
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,816.46,588.95
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,855.69,610.63
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,892.28,630.28
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,923.09,646.84
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,950.8,661.41
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,882.98,617.57
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,768.62,538.84
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,736.25,516.5
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,685.71,481.71
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,656.14,462.02
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,625.39,441.21
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,715.98,502.5
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,787.95,549.33
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,704.65,493.38
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,608.41,429.45
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,608.48,431.42
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,606.66,431.29
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,649.68,462.06
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,683.58,485.91
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,628.38,449.76
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,584.71,421.32
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,507.99,369.68
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,427.88,314.57
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,316.81,234.91
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,202.91,150.68
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,178.99,133.65
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,155.64,116.45
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,134.95,100.81
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,114.82,85.4
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,94.99,70.35
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,75.91,55.58
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,57.53,40.82
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,39.42,25.96
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,24.58,13.24
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,9.67,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,5.0,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,9.1,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,20.36,8.05
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,50.62,27.33
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,91.55,54.61
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,145.25,95.52
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,197.92,138.5
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,257.36,187.18
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,314.83,234.03
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,376.34,282.54
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,435.11,327.82
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,495.91,372.9
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,552.37,413.58
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,609.1,453.12
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,659.91,487.03
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,711.35,520.29
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,756.49,547.22
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,799.71,572.47
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,839.14,595.38
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,876.22,616.48
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,906.29,632.56
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,933.28,646.69
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,955.38,658.23
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,974.2,667.81
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,986.23,672.01
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,994.69,674.22
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,997.97,674.88
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,997.66,673.6
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,996.61,673.14
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,980.58,664.04
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,964.08,654.94
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,944.22,643.91
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,831.25,574.72
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,692.25,483.12
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,772.81,541.47
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,824.33,575.07
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,781.0,548.41
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,735.86,521.5
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,650.66,465.85
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,565.75,408.71
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,531.93,387.17
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,497.51,363.58
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,367.25,270.95
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,252.74,187.94
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,287.18,211.84
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,287.8,205.85
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,227.32,157.41
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,172.78,113.62
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,118.09,71.75
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,71.41,38.85
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,31.74,15.2
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,13.39,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,7.73,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
