Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,7.28,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,19.6,6.89
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,50.37,27.26
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,91.17,54.36
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,142.81,92.99
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,197.2,136.99
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,256.27,185.11
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,313.9,231.62
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,375.66,279.92
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,434.01,324.28
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,494.39,368.43
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,551.11,408.35
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,608.32,447.14
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,660.57,480.66
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,710.05,511.21
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,759.23,540.06
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,807.48,567.69
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,846.7,590.39
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,883.46,611.46
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,784.31,545.81
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,639.33,446.53
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,698.68,487.13
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,743.66,516.21
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,760.33,526.81
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,775.5,536.83
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,904.96,623.59
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,994.94,677.59
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,997.68,676.74
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,985.23,668.28
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,818.8,564.46
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,627.66,437.1
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,782.77,546.19
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,892.82,616.29
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,724.18,508.7
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,545.68,388.42
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,661.7,473.71
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,732.78,523.93
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,682.89,492.08
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,633.75,460.58
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,576.1,421.33
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,519.25,381.48
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,459.73,338.85
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,401.93,295.97
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,340.36,248.46
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,282.63,202.63
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,219.81,153.29
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,166.45,110.75
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,113.37,69.95
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,69.56,38.95
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,32.23,16.45
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,16.93,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.1,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,6.37,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,19.61,6.18
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,49.93,27.8
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,90.09,55.35
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,140.58,93.88
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,191.85,135.48
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,250.0,182.77
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,309.95,231.04
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,371.45,279.12
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,429.47,323.51
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,489.72,367.91
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,546.37,407.79
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,604.03,446.93
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,656.17,482.36
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,707.74,516.5
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,755.71,545.7
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,805.84,575.24
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,845.16,597.35
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,882.06,617.74
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,912.64,634.01
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,940.19,648.37
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,835.22,579.66
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,702.05,488.14
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,538.16,380.56
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,370.78,264.83
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,263.91,190.99
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,175.41,127.21
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,336.0,244.82
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,491.51,351.83
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,362.48,261.55
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,226.64,164.67
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,125.68,90.69
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,28.37,16.44
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,129.77,94.8
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,234.41,173.17
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,124.59,90.89
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,19.45,9.68
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,19.44,9.78
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,19.43,9.85
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,71.73,51.45
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,125.32,93.68
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,160.36,121.5
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,188.4,143.52
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,161.49,122.58
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,135.43,102.22
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,109.43,81.84
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,84.79,62.26
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,60.96,43.23
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,40.16,26.45
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,23.94,11.97
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.19,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,11.43,0.78
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,22.92,12.88
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,38.32,26.17
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,53.85,39.39
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,71.31,54.1
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,88.94,68.68
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,114.76,89.63
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,141.76,111.33
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,126.65,98.77
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,110.68,85.49
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,178.01,139.37
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,256.77,200.59
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,248.09,192.88
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,229.58,177.86
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,221.42,171.16
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,212.94,164.19
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,238.18,183.53
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,263.76,202.86
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,288.2,220.8
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,312.87,238.75
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,307.08,234.11
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,301.13,229.51
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,279.11,212.82
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,257.07,196.1
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,266.75,203.48
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,276.37,210.71
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,300.52,229.04
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,324.65,247.22
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,272.46,208.23
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,221.04,169.44
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,178.91,136.98
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,137.45,104.59
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,152.05,116.39
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,166.63,128.06
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,139.34,106.67
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,112.48,85.49
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,143.98,111.21
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,175.57,136.86
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,114.21,87.97
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,54.82,39.79
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,58.35,42.91
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,61.89,45.99
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,53.44,39.12
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,45.01,32.19
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,37.03,25.59
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,29.07,18.88
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,21.56,12.4
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,14.06,5.89
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,8.34,0.46
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.73,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,13.46,1.2
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,50.94,25.2
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,95.38,55.17
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,151.75,99.23
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,207.71,147.1
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,270.28,200.98
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,330.57,252.85
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,394.83,306.39
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,455.23,355.06
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,517.17,402.98
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,574.21,445.67
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,631.02,486.69
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,604.59,462.57
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,546.24,415.04
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,483.69,366.84
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,409.42,309.06
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,505.56,379.92
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,593.68,442.24
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,454.04,339.61
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,281.22,210.42
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,343.22,256.77
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,393.07,292.53
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,647.87,477.73
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,889.25,638.96
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,797.29,573.24
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,718.23,518.13
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,760.88,549.74
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,814.35,586.54
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,530.17,391.71
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,228.71,170.3
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,436.86,327.85
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,628.98,462.2
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,446.58,332.59
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,262.73,197.55
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,433.75,329.22
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,578.09,433.1
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,479.65,360.95
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,380.8,288.87
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,352.8,269.48
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,323.78,248.35
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,387.51,297.58
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,410.86,312.5
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,347.57,261.05
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,287.75,211.56
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,224.97,159.66
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,168.59,112.77
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,112.59,68.79
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,67.17,36.51
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,26.58,11.24
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,13.64,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,14.14,0.62
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,51.23,26.51
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,95.18,56.63
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,151.03,99.96
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,206.34,146.58
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,268.65,199.26
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,328.98,249.51
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,393.09,300.88
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,454.08,348.58
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,516.91,395.77
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,573.9,437.4
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,631.37,477.97
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,684.86,513.99
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,737.43,547.27
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,785.86,577.16
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,832.66,605.56
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,864.84,623.89
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,901.35,644.91
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,932.69,661.95
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,960.95,676.98
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,983.53,689.83
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,1002.63,700.67
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,1016.56,707.1
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,1026.83,711.46
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,1029.33,712.72
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,1028.03,711.95
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,881.39,619.23
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,699.36,495.11
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,731.62,520.52
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,760.02,540.95
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,617.57,444.18
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,453.32,330.03
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,532.65,389.42
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,603.36,439.6
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,699.85,510.43
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,762.1,554.42
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,709.93,521.55
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,656.55,487.01
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,599.13,447.11
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,541.6,405.81
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,479.13,359.92
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,417.9,313.2
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,353.44,262.41
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,292.39,212.58
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,228.57,160.22
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,170.96,112.5
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,112.65,66.95
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,65.13,33.49
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,23.94,8.08
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,9.1,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,13.14,0.0
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,51.99,25.49
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,97.91,56.93
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,155.86,102.28
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,213.48,151.06
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,277.85,205.33
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,340.26,257.31
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,406.84,310.54
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,468.72,358.84
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,532.12,406.28
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,591.37,448.48
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,650.67,489.07
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,705.22,525.13
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,753.6,554.46
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,801.17,582.71
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,846.68,609.08
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,886.72,631.92
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,924.01,652.72
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,955.53,669.41
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,983.74,684.02
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,1006.0,695.3
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,1024.62,704.43
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,1036.93,709.68
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,1045.39,712.82
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,1048.41,713.19
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,1047.51,711.47
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,1037.34,703.15
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,1023.43,692.94
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,1006.58,682.62
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,986.1,670.35
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,959.13,654.12
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,928.83,636.03
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,892.28,615.73
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,852.98,593.67
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,808.85,568.07
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,768.01,544.24
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,715.93,512.78
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,662.61,478.58
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,604.27,439.53
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,545.72,399.0
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,482.91,354.64
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,421.42,309.33
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,356.48,259.13
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,294.77,209.67
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,229.82,158.02
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,171.26,110.64
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,112.24,65.19
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,64.23,31.91
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,23.07,6.39
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,9.1,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,13.22,0.0
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,53.33,25.71
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,100.01,57.97
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,158.22,103.82
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,216.24,152.95
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,281.06,207.71
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,343.05,259.54
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,408.44,312.05
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,470.94,360.52
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,534.93,408.06
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,593.9,450.47
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,652.82,491.3
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,707.63,527.07
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,761.31,559.03
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,803.79,583.31
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,849.54,609.23
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,889.75,630.2
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,927.25,648.92
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,958.96,664.6
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,987.42,678.15
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,1009.55,689.18
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,1028.02,698.11
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,1041.19,703.75
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,1050.53,707.33
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,1052.93,708.49
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,1051.41,707.63
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,1043.38,702.93
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,1031.48,696.16
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,1013.31,687.24
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,991.48,676.24
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,964.22,661.97
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,933.65,645.63
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,896.67,624.38
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,856.89,601.28
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,811.29,574.27
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,763.67,545.63
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,715.94,517.51
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,661.66,483.0
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,602.57,442.6
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,543.52,400.88
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,480.21,354.74
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,418.37,308.01
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,352.01,256.67
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,289.4,206.47
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,225.04,154.96
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,167.16,108.0
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,108.74,63.09
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,61.59,30.5
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,17.07,2.08
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,14.56,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,48.94,25.21
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,90.82,54.12
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,147.32,97.5
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,202.27,142.81
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,264.5,194.11
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,324.4,242.97
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,389.13,293.95
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,449.26,340.15
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,511.37,385.92
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,570.23,427.07
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,628.61,466.25
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,681.9,500.88
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,734.33,532.72
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,782.13,560.19
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,828.33,585.99
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,868.18,607.21
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,897.01,621.34
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,928.75,638.06
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,957.52,652.8
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,979.8,665.0
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,998.61,675.28
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,1011.24,683.12
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,1020.21,689.02
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,1022.94,690.42
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,1021.89,689.82
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,1013.13,684.52
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,1000.7,677.25
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,983.54,667.74
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,962.86,656.26
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,936.74,641.59
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,907.35,624.99
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,870.96,605.29
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,839.01,588.17
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,794.6,561.75
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,748.13,533.76
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,696.4,502.36
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,643.61,468.0
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,585.7,428.53
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,527.82,387.79
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,465.94,343.13
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,405.24,297.65
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,341.15,248.1
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,280.73,199.73
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,217.33,148.95
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,160.68,103.18
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,103.99,60.13
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,58.64,28.98
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,16.63,0.17
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,13.13,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,49.73,24.31
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,93.08,54.38
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,148.43,97.07
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,189.17,134.05
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,228.13,168.56
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,303.52,226.94
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,390.35,292.64
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,450.55,337.9
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,512.65,382.85
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,569.88,422.62
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,627.95,461.45
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,681.18,496.02
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,733.5,527.61
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,782.61,556.23
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,823.9,579.38
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,862.66,602.74
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,898.77,624.35
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,929.75,641.49
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,957.54,656.68
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,978.92,668.5
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,996.78,678.35
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,1008.07,684.0
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,1015.6,687.61
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,1018.25,689.0
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,1017.1,688.35
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,1006.4,682.26
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,992.1,674.27
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,974.46,664.43
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,953.37,652.61
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,925.81,637.77
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,903.95,626.37
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,867.4,605.02
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,828.25,582.04
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,782.57,554.66
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,735.25,525.89
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,683.41,494.38
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,630.69,460.16
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,573.15,420.49
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,515.01,379.22
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,453.06,334.11
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,393.03,288.86
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,328.36,239.04
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,268.39,191.38
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,206.29,142.14
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,151.31,98.26
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,94.73,55.67
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,52.26,26.47
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,16.03,0.0
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,14.52,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,47.3,24.44
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,88.3,53.45
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,141.16,93.91
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,196.67,139.18
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,257.59,188.74
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,316.65,236.21
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,380.42,285.6
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,439.91,330.01
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,501.59,374.09
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,558.9,413.25
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,616.84,451.23
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,669.35,485.06
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,718.67,515.47
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,765.01,543.06
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,809.54,569.12
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,848.52,591.75
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,885.13,612.76
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,819.61,568.95
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,726.02,504.4
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,805.22,556.53
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,872.75,598.65
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,944.63,644.43
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,1001.77,676.61
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,1003.75,676.92
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,1002.08,675.98
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,992.91,671.81
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,980.24,665.73
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,962.47,655.79
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,941.39,643.99
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,913.69,628.26
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,883.07,610.78
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,846.69,588.91
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,807.99,565.54
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,767.27,541.45
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,720.97,513.34
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,668.83,480.84
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,616.14,446.96
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,558.87,407.95
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,502.17,368.12
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,440.49,323.82
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,381.14,279.66
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,318.38,231.61
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,259.95,185.46
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,196.36,135.43
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,143.24,93.35
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,90.74,54.0
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,49.35,25.1
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,15.66,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
