Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,15.14,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,44.59,23.48
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,84.52,52.52
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,135.52,91.75
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,187.02,133.44
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,246.02,181.06
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,302.71,226.51
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,363.93,274.0
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,425.92,320.04
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,486.56,363.27
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,543.07,401.87
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,600.44,439.51
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,608.7,442.61
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,611.64,441.92
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,708.46,507.77
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,804.16,568.13
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,842.66,590.79
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,878.81,612.58
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,908.91,629.32
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,935.97,644.22
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,957.69,656.35
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,976.14,666.63
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,713.0,500.6
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,390.08,277.49
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,312.79,225.28
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,225.26,162.79
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,220.85,160.03
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,216.4,156.93
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,385.52,280.07
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,559.53,399.21
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,446.16,320.56
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,351.43,254.26
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,323.33,235.11
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,295.65,215.72
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,299.93,219.72
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,303.34,222.95
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,317.36,234.84
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,337.4,250.82
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,293.51,219.05
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,259.68,194.43
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,246.21,184.93
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,223.36,167.77
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,185.99,139.22
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,147.49,109.42
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,142.47,102.78
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,126.55,85.86
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,79.22,49.85
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,41.17,21.89
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,15.56,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,13.81,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,46.05,22.55
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,87.32,52.16
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,140.66,93.43
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,196.8,139.97
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,258.46,191.3
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,284.65,216.75
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,295.0,227.53
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,338.01,261.04
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,380.55,292.76
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,381.76,291.91
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,364.16,276.65
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,429.93,324.53
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,512.11,381.96
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,547.76,404.38
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,582.88,426.28
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,618.24,448.96
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,653.21,471.0
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,558.33,402.87
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,455.75,329.17
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,629.0,450.2
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,774.65,544.82
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,910.27,631.96
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,1006.5,687.06
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,952.66,653.62
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,869.02,599.12
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,851.15,589.21
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,831.1,577.07
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,732.15,512.38
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,634.95,448.01
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,661.77,468.09
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,669.43,474.57
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,774.09,547.56
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,837.34,587.86
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,705.34,502.77
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,565.7,408.46
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,513.09,375.15
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,462.0,341.0
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,507.67,375.89
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,523.63,387.21
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,461.07,341.08
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,399.74,294.9
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,335.22,244.97
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,274.33,195.97
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,210.05,143.86
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,153.12,97.58
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,95.71,54.13
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,50.63,22.71
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,14.71,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,13.67,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,27.42,15.02
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,50.84,34.87
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,77.51,56.8
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,105.91,80.28
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,140.54,108.58
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,254.03,195.92
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,395.27,303.87
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,320.16,248.52
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,189.64,146.18
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,314.63,243.69
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,456.72,348.62
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,594.0,448.03
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,742.63,549.54
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,792.3,578.33
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,840.75,606.82
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,880.6,628.55
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,917.8,648.27
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,837.85,593.33
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,718.07,508.76
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,724.3,512.61
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,728.5,513.75
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,717.62,504.7
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,704.82,494.67
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,775.63,543.15
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,860.57,598.0
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,851.18,591.29
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,839.41,584.39
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,733.83,515.78
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,630.51,447.45
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,787.6,557.89
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,898.41,628.98
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,732.8,521.52
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,569.13,409.85
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,663.33,480.46
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,729.2,527.67
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,559.96,411.09
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,398.35,296.29
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,267.78,201.39
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,137.06,102.06
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,278.95,212.71
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,378.97,283.38
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,313.73,231.5
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,250.8,181.31
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,189.78,132.57
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,136.72,90.11
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,84.04,50.35
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,43.52,20.82
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,15.7,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,16.53,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,44.66,22.88
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,85.57,53.28
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,139.34,94.84
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,113.76,82.88
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,60.28,44.47
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,87.69,66.75
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,115.48,88.62
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,188.51,146.11
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,272.52,210.4
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,441.67,338.08
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,629.07,470.89
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,683.42,505.15
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,737.19,539.05
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,677.1,493.0
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,589.31,428.15
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,631.21,456.07
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,673.29,482.26
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,832.76,588.91
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,975.63,673.76
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,986.5,677.63
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,1004.21,687.53
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,1017.76,693.56
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,1027.68,697.59
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,917.42,630.72
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,764.69,530.8
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,911.67,631.18
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,1012.19,690.6
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,993.74,678.74
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,971.74,666.53
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,943.43,649.29
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,911.96,630.23
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,874.77,610.14
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,842.08,592.65
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,795.79,565.1
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,747.6,536.07
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,694.0,504.0
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,639.47,468.7
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,579.79,427.66
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,520.49,385.5
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,457.4,339.45
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,395.62,292.6
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,329.52,241.16
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,267.69,191.24
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,202.61,138.62
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,145.41,92.32
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,88.45,49.55
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,44.45,18.02
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,12.91,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,14.79,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,46.95,21.31
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,91.75,54.27
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,148.82,98.5
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,205.39,145.58
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,269.69,198.89
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,331.2,249.37
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,397.08,301.44
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,457.89,347.74
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,520.67,393.3
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,578.15,432.6
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,636.79,470.85
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,690.34,504.25
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,742.97,534.19
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,793.8,562.79
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,836.85,585.81
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,876.24,606.19
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,912.91,624.6
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,943.53,640.09
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,970.98,653.67
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,992.75,665.28
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,1010.91,674.95
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,1023.18,682.4
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,1031.66,687.97
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,909.98,617.13
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,744.54,511.05
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,900.05,616.15
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,1008.03,678.57
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,989.35,666.59
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,967.1,654.45
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,938.99,638.9
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,907.68,621.47
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,870.17,601.44
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,830.04,579.57
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,784.55,552.86
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,742.53,528.03
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,689.06,496.32
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,634.65,461.76
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,574.69,420.86
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,515.25,378.92
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,451.55,333.1
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,389.98,286.88
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,324.11,235.96
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,262.92,186.79
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,198.48,134.8
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,141.92,89.12
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,84.84,46.54
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,41.19,14.83
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,11.83,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,14.16,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,47.74,20.92
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,92.37,54.4
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,149.86,99.58
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,161.86,118.88
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,144.92,111.43
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,257.25,198.41
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,396.99,306.1
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,389.62,301.63
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,353.99,273.86
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,387.75,298.1
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,419.94,319.92
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,499.98,377.92
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,599.27,446.94
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,714.91,526.09
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,831.21,598.55
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,870.85,620.67
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,907.92,641.72
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,937.75,656.73
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,964.29,669.59
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,975.02,674.18
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,992.46,683.05
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,1002.41,687.04
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,1008.67,689.04
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,1009.63,688.42
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,1006.92,685.83
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,1004.27,683.14
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,986.46,671.65
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,967.48,661.12
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,945.18,648.68
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,914.26,631.08
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,880.68,611.87
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,842.86,591.12
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,807.01,571.36
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,758.66,542.15
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,709.3,511.44
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,655.57,477.43
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,601.56,442.15
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,539.21,399.3
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,479.13,356.63
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,412.54,308.32
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,353.75,263.91
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,289.0,213.76
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,230.78,167.48
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,171.65,120.36
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,120.69,79.96
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,68.85,41.01
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,30.72,10.62
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,12.28,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,14.57,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,35.16,16.99
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,73.5,47.68
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,121.86,85.82
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,170.99,126.26
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,232.79,177.13
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,289.79,223.78
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,352.54,273.83
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,341.17,265.88
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,313.35,243.84
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,448.6,346.4
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,592.12,449.3
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,541.31,407.59
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,453.56,340.41
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,627.68,466.8
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,802.26,582.47
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,841.75,603.61
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,879.05,624.77
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,769.32,549.04
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,619.97,444.56
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,809.71,575.86
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,973.17,675.93
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,850.68,594.18
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,704.35,494.87
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,709.39,500.01
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,712.98,502.45
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,708.77,499.6
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,702.78,495.76
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,622.47,442.41
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,560.56,400.6
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,648.27,463.98
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,726.01,517.83
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,684.54,490.19
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,630.74,455.68
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,598.83,436.35
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,565.17,415.12
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,514.59,381.51
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,465.02,347.86
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,407.76,306.96
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,353.49,267.32
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,307.95,233.77
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,263.87,200.21
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,258.43,193.37
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,234.16,169.46
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,173.59,120.58
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,121.65,79.08
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,71.27,41.25
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,32.12,8.63
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,11.82,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,14.74,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,41.58,18.36
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,83.11,50.99
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,137.33,93.33
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,100.55,72.46
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,30.83,20.21
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,50.78,36.74
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,70.98,53.03
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,104.24,79.61
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,138.16,106.07
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,162.25,124.12
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,187.08,142.43
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,247.88,188.16
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,303.15,228.42
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,326.57,244.26
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,350.19,260.23
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,416.86,308.14
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,501.03,366.54
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,537.77,390.12
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,574.87,413.99
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,543.26,390.92
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,492.49,355.51
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,468.87,338.81
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,444.61,321.35
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,534.04,384.05
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,605.14,432.14
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,827.03,583.75
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,994.31,684.65
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,698.69,496.81
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,355.9,256.95
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,664.46,482.73
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,894.38,630.73
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,559.33,409.23
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,182.69,133.57
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,494.87,371.99
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,730.76,534.01
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,677.59,498.33
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,623.58,462.63
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,564.46,421.63
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,505.6,379.24
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,442.3,332.08
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,380.6,284.32
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,315.33,231.82
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,254.48,181.39
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,189.53,128.74
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,133.2,83.24
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,76.54,41.05
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,33.59,4.85
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,10.01,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,13.9,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,43.18,16.95
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,87.88,52.16
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,144.57,96.27
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,200.69,142.95
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,264.98,196.18
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,290.24,220.11
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,305.98,234.17
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,357.02,273.4
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,409.54,312.19
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,445.37,337.15
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,489.67,367.23
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,561.43,416.85
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,626.1,460.24
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,728.61,530.07
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,828.81,592.14
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,700.35,504.69
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,520.12,376.9
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,562.3,407.07
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,605.07,435.17
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,621.24,445.62
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,636.53,455.77
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,575.6,412.73
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,495.18,356.55
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,672.82,481.37
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,829.58,584.52
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,823.37,578.78
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,814.12,573.12
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,774.5,546.48
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,721.13,511.35
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,583.67,419.71
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,453.09,329.23
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,414.01,303.58
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,375.83,277.47
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,420.32,311.55
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,445.9,331.34
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,367.03,274.51
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,284.23,214.04
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,233.11,176.49
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,185.07,140.38
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,161.14,122.44
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,137.75,104.51
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,204.84,154.05
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,238.57,171.65
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,175.76,120.16
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,122.1,77.04
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,67.61,36.44
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,27.79,0.0
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,9.55,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,11.52,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,23.92,9.04
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,50.43,32.85
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,80.17,56.96
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,112.37,83.9
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,147.22,112.88
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,181.13,140.62
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,215.97,168.31
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,118.35,91.14
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,13.21,5.24
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,11.45,3.78
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,9.7,2.29
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,143.18,109.6
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,287.72,219.1
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,266.16,200.86
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,232.26,174.54
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,409.4,306.73
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,569.35,418.07
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,558.02,407.08
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,544.23,396.3
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,613.94,445.07
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,702.06,503.59
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,710.29,507.6
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,717.06,511.75
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,871.23,618.27
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,992.67,692.11
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,814.74,578.14
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,594.26,427.49
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,670.77,483.84
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,725.57,521.83
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,822.42,590.79
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,879.24,628.4
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,752.44,547.82
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,612.26,452.46
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,620.74,462.42
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,610.19,457.63
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,615.15,464.08
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,600.98,456.35
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,538.1,411.02
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,477.22,366.03
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,414.8,318.49
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,355.15,271.38
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,290.04,218.43
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,230.6,168.8
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,166.21,115.72
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,114.07,73.28
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,63.77,34.96
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,25.09,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,9.1,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
