Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.55,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,8.78,0.0
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,19.37,10.11
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,29.97,19.34
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,41.49,29.19
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,53.1,38.96
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,65.74,49.39
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,78.46,59.67
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,195.85,155.19
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,318.09,251.39
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,364.07,285.95
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,422.27,329.14
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,429.2,332.43
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,443.39,340.97
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,382.76,293.13
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,301.78,229.72
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,331.79,252.28
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,362.34,274.57
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,363.66,274.45
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,364.62,274.24
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,441.35,331.09
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,536.87,399.41
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,329.9,248.28
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,138.21,102.32
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,385.65,291.55
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,616.71,455.56
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,817.78,600.04
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,975.61,704.76
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,710.32,524.84
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,406.93,302.92
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,309.12,232.62
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,204.16,153.65
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,536.97,412.27
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,793.13,593.23
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,554.73,421.8
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,309.18,235.72
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,256.29,196.64
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,197.5,151.55
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,219.17,169.49
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,229.07,177.69
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,198.52,154.08
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,168.59,130.56
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,138.84,106.47
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,110.29,82.96
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,81.1,59.05
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,54.19,36.99
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,31.92,18.17
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,11.45,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,5.91,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,12.5,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,40.75,12.13
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,85.37,50.26
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,142.56,95.7
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,198.59,143.78
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,262.96,199.23
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,219.03,171.41
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,134.53,105.33
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,165.47,130.17
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,192.33,151.1
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,185.54,144.89
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,184.91,143.55
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,149.68,115.24
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,114.74,87.07
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,147.64,112.86
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,181.2,138.68
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,296.83,228.35
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,408.03,311.64
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,270.88,207.39
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,129.6,97.25
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,79.07,57.6
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,30.14,18.6
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,200.55,153.19
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,381.3,288.49
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,345.37,260.85
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,293.43,222.04
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,383.24,290.02
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,456.9,344.34
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,390.51,295.0
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,325.42,246.51
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,413.11,314.33
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,512.17,387.96
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,492.24,374.34
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,471.47,360.68
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,285.99,221.3
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,119.47,90.32
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,141.83,108.69
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,164.35,126.83
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,97.1,73.47
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,33.51,21.97
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,29.08,18.48
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,24.65,14.9
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,20.23,11.24
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,15.82,7.54
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,11.86,4.18
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,7.9,0.79
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,4.82,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.82,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.64,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.02,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,15.39,6.75
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,23.77,14.07
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,33.5,22.44
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,43.24,30.73
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,53.45,39.18
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,63.7,47.52
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,50.34,36.24
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,37.06,25.1
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,32.65,21.33
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,28.24,17.59
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,19.42,10.26
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,10.59,3.0
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,18.11,9.07
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,25.64,15.1
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,26.54,15.78
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,27.44,16.47
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,54.09,37.67
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,80.83,58.62
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,55.9,38.88
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,31.03,19.14
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,39.91,26.15
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,48.81,33.1
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,136.66,101.82
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,228.41,171.54
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,160.05,119.12
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,93.62,67.84
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,129.71,95.98
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,166.39,124.17
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,229.94,172.83
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,309.14,232.09
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,236.03,177.72
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,179.38,135.17
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,185.23,140.2
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,190.99,145.01
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,426.42,330.8
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,589.14,451.82
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,526.74,404.31
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,466.32,358.78
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,402.88,309.9
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,342.54,261.79
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,276.03,207.5
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,213.72,155.7
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,152.65,105.56
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,101.51,64.39
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,49.11,24.96
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,12.14,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,41.1,8.19
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,87.25,50.18
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,146.72,97.36
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,204.72,146.87
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,271.03,203.21
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,192.13,148.42
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,61.89,45.43
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,139.86,108.71
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,221.66,172.73
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,424.39,330.57
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,638.47,486.52
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,486.57,370.87
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,264.12,199.62
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,423.58,320.97
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,596.14,442.53
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,546.97,404.39
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,505.76,373.16
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,747.27,546.05
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,961.82,679.92
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,806.79,575.95
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,593.64,426.71
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,829.13,592.06
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,1020.04,707.13
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,1020.85,703.87
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,1017.78,701.1
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,1008.76,696.02
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,995.94,688.86
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,976.37,677.79
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,953.23,664.69
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,925.52,647.55
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,894.5,628.44
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,856.98,607.72
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,816.8,585.07
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,771.27,557.48
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,723.67,528.15
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,669.86,494.15
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,619.13,460.05
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,559.71,418.18
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,500.47,374.94
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,436.1,327.32
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,373.89,279.17
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,306.87,225.06
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,244.5,172.95
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,178.17,118.44
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,121.18,72.0
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,63.41,27.3
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,20.7,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,12.27,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,43.3,6.02
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,92.05,52.49
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,153.99,101.88
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,213.55,152.9
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,281.3,210.46
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,344.56,263.11
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,412.41,317.01
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,474.62,364.26
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,538.54,410.37
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,597.84,450.57
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,657.2,488.86
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,706.27,518.43
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,758.59,549.01
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,806.34,574.59
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,852.21,598.24
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,890.25,618.92
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,925.42,637.68
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,955.24,652.79
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,981.65,665.84
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,1002.47,677.0
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,1019.56,686.14
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,1029.32,689.79
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,1035.14,691.4
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,1035.36,691.42
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,1031.64,689.4
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,1017.62,680.27
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,999.95,669.33
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,978.95,657.97
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,954.47,644.66
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,924.06,627.89
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,890.69,609.35
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,705.94,495.34
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,504.33,359.88
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,444.47,321.18
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,387.5,282.11
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,522.39,381.2
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,606.12,439.28
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,542.84,394.48
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,482.58,352.01
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,417.15,305.66
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,354.73,259.31
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,285.52,205.86
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,223.35,156.37
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,159.12,105.64
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,103.94,62.53
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,51.56,21.47
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,14.21,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,10.47,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,26.6,0.66
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,66.57,41.09
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,115.09,80.15
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,170.1,125.69
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,230.37,175.76
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,153.29,118.93
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,49.45,35.46
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,41.47,28.81
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,33.52,22.11
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,57.47,41.55
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,81.62,60.77
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,86.16,64.02
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,90.72,67.3
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,105.02,78.22
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,119.43,89.05
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,104.54,77.21
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,89.84,65.64
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,118.95,88.02
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,148.54,110.18
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,153.81,113.89
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,159.12,117.76
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,148.2,109.16
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,137.3,100.67
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,114.89,83.71
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,92.73,66.84
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,107.42,78.06
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,122.24,89.14
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,117.11,85.25
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,111.98,81.47
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,105.48,76.67
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,99.01,71.88
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,105.0,76.82
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,111.06,81.8
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,102.73,75.56
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,94.45,69.36
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,74.83,54.3
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,55.7,39.38
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,49.47,34.54
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,43.25,29.64
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,186.53,144.77
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,303.52,231.54
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,241.55,181.08
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,181.77,132.67
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,125.81,87.83
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,78.73,50.57
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,38.14,14.99
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,7.08,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,9.24,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,21.66,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,61.28,38.43
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,107.53,76.15
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,81.67,60.17
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,43.25,30.94
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,54.34,40.28
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,65.62,49.55
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,67.26,50.66
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,69.01,51.83
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,77.57,58.57
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,86.24,65.31
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,128.7,99.19
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,172.33,133.19
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,127.2,96.92
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,83.38,61.74
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,148.34,113.06
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,215.67,164.65
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,215.29,163.62
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,214.92,162.88
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,249.89,189.34
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,285.37,215.73
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,241.72,182.27
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,198.67,149.35
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,240.78,181.47
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,283.5,213.38
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,291.94,219.28
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,300.28,225.28
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,388.89,291.62
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,459.66,343.37
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,447.21,334.59
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,434.26,325.98
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,497.49,374.38
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,552.68,415.68
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,609.52,459.21
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,645.27,487.11
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,372.01,287.61
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,122.15,92.12
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,120.66,91.73
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,119.32,90.96
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,226.71,176.95
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,297.33,228.88
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,235.68,178.44
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,176.13,129.64
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,120.43,84.35
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,73.8,47.1
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,31.43,9.21
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.55,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,8.79,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,27.9,16.28
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,47.63,33.48
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,73.09,54.71
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,104.06,80.43
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,133.04,104.23
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,164.04,129.38
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,183.52,144.83
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,202.43,159.47
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,210.18,164.96
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,216.9,169.53
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,237.66,184.72
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,258.68,199.74
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,242.84,186.59
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,238.33,182.32
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,208.68,158.87
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,179.09,135.6
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,219.31,166.02
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,260.32,196.02
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,266.46,200.11
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,272.58,204.46
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,254.73,190.85
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,236.94,177.42
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,557.11,414.21
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,846.51,604.68
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,880.58,623.61
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,915.81,646.79
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,894.49,633.39
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,870.48,619.12
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,764.0,550.19
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,653.01,476.8
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,704.38,515.21
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,736.51,538.41
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,591.04,437.69
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,441.14,331.54
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,496.01,374.8
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,534.79,403.12
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,467.21,353.98
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,402.32,306.4
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,338.94,258.72
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,275.63,209.83
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,217.24,163.5
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,165.1,121.21
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,112.37,78.65
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,67.71,42.93
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,28.93,5.24
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,9.13,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,23.23,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,64.51,39.04
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,118.91,83.39
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,172.19,128.05
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,234.37,180.03
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,176.16,137.96
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,84.57,64.65
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,102.73,79.42
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,121.01,93.66
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,153.98,119.25
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,188.14,145.08
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,172.09,131.79
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,155.68,118.43
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,194.18,147.71
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,233.71,176.92
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,412.93,311.63
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,573.5,425.27
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,531.04,391.66
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,467.79,345.3
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,448.15,331.13
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,427.61,315.91
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,429.94,317.15
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,432.01,318.06
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,362.57,268.11
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,277.92,206.45
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,416.71,309.86
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,556.55,408.54
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,380.4,282.71
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,215.11,160.31
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,112.91,83.19
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,16.8,7.76
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,76.25,55.12
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,138.51,104.0
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,130.11,97.54
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,121.75,91.3
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,81.17,59.69
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,42.38,28.87
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,24.24,14.22
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.16,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.27,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.39,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.07,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.75,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.31,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.88,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.44,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,9.06,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,25.29,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,69.34,40.72
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,122.8,84.12
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,177.43,130.07
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,241.34,184.03
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,301.5,234.56
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,372.14,292.0
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,332.43,263.02
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,273.2,216.05
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,342.61,270.74
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,430.0,337.07
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,326.19,255.08
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,198.72,153.12
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,298.46,230.85
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,392.63,301.14
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,305.44,234.08
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,205.38,156.48
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,304.03,231.94
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,394.18,298.01
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,345.83,261.23
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,281.03,212.53
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,294.74,223.05
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,308.47,233.25
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,187.1,141.43
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,71.92,51.66
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,103.77,76.78
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,136.42,102.05
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,544.36,418.33
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,896.72,660.53
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,496.98,380.69
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,74.49,53.66
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,435.56,341.36
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,747.78,564.8
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,700.16,529.24
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,651.59,495.98
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,596.94,458.08
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,542.69,419.43
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,473.52,367.77
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,413.21,321.41
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,350.39,272.4
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,292.01,225.48
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,227.08,172.42
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,166.11,122.19
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,110.26,76.84
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,64.14,39.71
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,26.84,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,6.82,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,19.53,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,60.56,35.3
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,113.88,78.94
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,67.73,47.56
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.63,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,3.07,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.51,0.0
