Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,98.11,75.86
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,203.47,160.4
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,181.86,142.02
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,150.48,116.09
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,134.5,102.94
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,118.85,90.07
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,333.37,259.35
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,559.17,424.47
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,330.81,254.4
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,96.27,70.93
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,283.26,217.17
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,493.41,370.26
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,459.16,343.62
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,441.01,329.91
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,229.02,173.15
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,30.12,18.28
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,411.67,316.45
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,798.89,584.04
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,742.85,542.09
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,702.3,514.29
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,730.0,535.7
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,769.79,563.91
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,493.69,370.55
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,206.41,154.91
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,286.34,218.04
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,353.34,269.07
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,354.89,271.1
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,365.75,280.2
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,500.53,384.67
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,587.28,449.0
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,525.08,401.95
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,464.27,355.85
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,398.1,304.4
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,335.42,253.95
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,267.77,198.63
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,206.59,147.31
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,140.66,93.59
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,86.92,49.69
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,32.28,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,30.73,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,84.95,47.16
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,149.1,100.51
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,210.29,153.2
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,280.7,213.13
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,259.09,202.85
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,196.94,155.96
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,359.63,285.45
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,545.72,425.77
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,606.37,468.7
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,667.32,511.75
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,722.7,549.05
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,776.99,584.67
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,817.8,609.6
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,862.7,637.05
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,901.54,660.66
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,937.56,682.3
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,967.6,699.56
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,994.28,714.72
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,1013.94,725.14
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,1029.87,733.33
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,875.31,633.06
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,673.29,491.33
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,615.59,453.28
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,575.37,424.95
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,822.8,601.75
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,1013.75,720.81
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,865.51,625.41
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,683.0,500.51
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,644.3,476.23
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,605.5,450.09
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,574.83,430.72
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,543.34,410.35
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,648.81,490.94
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,719.38,542.3
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,662.24,503.52
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,604.68,463.22
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,540.63,415.99
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,477.82,368.14
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,411.69,316.48
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,347.67,264.59
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,277.52,206.58
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,213.98,152.61
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,146.39,97.01
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,91.1,50.53
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,29.91,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,6.37,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,18.06,8.14
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,30.07,19.53
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,45.65,33.15
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,61.28,46.63
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,77.46,60.17
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,93.71,73.41
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,109.55,85.97
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,125.49,98.32
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,140.63,109.82
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,156.12,121.39
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,340.55,267.46
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,535.44,410.19
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,569.75,430.31
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,603.05,450.9
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,682.53,503.8
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,751.34,547.58
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,873.65,626.54
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,975.79,685.94
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,995.62,694.58
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,1011.8,702.38
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,1021.15,707.39
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,1026.65,710.35
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,1025.68,708.56
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,1020.84,704.79
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,1007.75,696.02
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,990.99,685.34
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,969.45,673.29
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,944.48,659.27
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,913.1,641.38
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,878.82,621.68
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,845.98,603.95
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,802.66,579.26
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,752.15,549.23
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,700.45,517.83
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,643.72,480.89
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,586.7,441.55
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,524.14,397.3
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,461.86,351.52
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,395.47,301.07
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,332.63,251.22
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,262.37,194.23
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,199.67,141.96
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,133.93,88.34
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,80.81,43.51
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,26.69,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,13.64,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,53.8,30.26
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,106.8,74.58
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,154.96,115.88
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,209.92,162.84
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,263.75,207.95
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,323.32,256.34
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,413.97,327.47
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,512.72,402.01
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,572.47,445.24
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,633.24,487.97
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,643.22,491.28
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,636.59,483.13
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,744.34,556.78
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,840.53,615.81
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,879.3,636.35
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,915.38,655.52
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,943.92,669.5
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,969.1,681.37
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,989.11,691.43
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,1005.52,699.49
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,1012.55,701.76
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,1015.72,702.01
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,1015.18,700.66
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,1010.87,697.4
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,780.7,553.11
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,509.96,367.48
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,589.88,428.36
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,681.44,491.0
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,724.83,520.94
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,746.21,537.32
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,659.46,480.25
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,564.78,417.51
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,639.3,474.75
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,687.45,510.8
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,531.36,400.05
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,390.25,297.49
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,430.21,329.71
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,445.98,340.61
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,379.26,289.74
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,316.63,240.6
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,248.7,185.38
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,186.29,133.43
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,122.51,81.55
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,71.12,37.46
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,24.32,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,20.15,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,70.26,37.62
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,131.69,90.47
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,190.55,141.14
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,259.25,200.07
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,323.84,254.84
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,394.55,312.65
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,457.64,363.25
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,523.36,414.02
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,583.94,458.7
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,645.45,502.51
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,697.04,537.02
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,750.26,570.65
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,799.55,601.29
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,847.35,630.36
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,886.61,654.56
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,923.2,676.91
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,952.55,693.14
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,968.6,700.89
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,988.83,712.9
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,1005.52,722.69
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,1014.57,727.84
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,1019.86,730.88
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,1018.75,730.12
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,1013.86,727.23
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,1001.75,718.62
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,996.54,714.59
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,900.42,654.11
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,791.76,582.5
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,699.52,519.94
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,598.15,449.04
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,713.62,537.9
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,796.82,597.61
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,747.11,564.18
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,696.06,530.73
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,641.14,493.6
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,583.57,452.83
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,520.13,405.41
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,458.33,357.6
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,390.45,303.62
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,326.46,250.92
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,256.23,192.34
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,193.65,139.03
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,127.0,84.1
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,72.4,35.32
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,24.05,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,18.4,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,67.44,35.18
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,126.82,87.28
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,186.62,138.61
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,256.24,198.41
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,194.75,155.13
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,95.13,74.5
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,129.57,103.24
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,173.62,139.28
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,163.45,130.13
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,160.04,126.52
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,195.19,154.41
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,243.56,192.08
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,193.94,151.75
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,156.14,120.9
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,146.35,112.97
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,136.7,105.11
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,204.21,158.3
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,274.05,211.68
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,402.82,310.09
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,536.32,407.64
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,370.21,283.53
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,211.34,161.46
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,307.37,235.9
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,392.28,299.04
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,304.35,232.3
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,206.35,157.31
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,209.78,160.47
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,213.19,163.3
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,232.17,178.33
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,251.07,193.2
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,224.84,173.51
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,199.12,154.14
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,246.38,192.28
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,280.68,219.7
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,228.88,179.54
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,171.35,134.42
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,151.28,118.74
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,131.71,103.14
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,245.27,194.96
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,316.85,246.13
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,247.13,186.97
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,185.12,133.98
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,117.88,78.43
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,64.49,29.03
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,22.11,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,21.42,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,74.4,36.56
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,141.26,96.32
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,202.52,150.21
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,273.97,212.76
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,211.54,169.41
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,91.29,71.57
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,191.71,155.38
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,291.99,236.61
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,368.78,296.43
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,442.45,352.27
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,607.98,478.68
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,771.46,594.05
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,811.89,617.77
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,856.55,645.23
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,894.92,668.67
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,930.46,690.0
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,959.91,706.54
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,986.04,720.91
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,1005.25,731.47
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,1020.74,739.78
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,827.26,611.23
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,579.69,432.58
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,676.8,505.04
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,753.61,559.36
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,641.19,477.74
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,512.53,384.36
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,762.12,570.19
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,951.3,695.01
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,716.25,536.06
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,459.03,347.8
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,659.63,502.04
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,798.28,598.53
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,754.76,568.78
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,703.01,534.97
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,503.32,390.74
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,314.1,246.03
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,277.56,218.71
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,241.65,190.45
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,304.7,239.21
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,327.76,251.82
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,256.11,191.29
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,192.67,136.99
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,124.27,80.34
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,67.87,25.24
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,22.27,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.82,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,8.34,0.0
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,14.94,6.64
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,23.77,14.4
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,32.61,22.13
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,42.35,30.46
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,52.11,38.65
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,86.63,67.53
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,122.33,96.86
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,144.77,114.79
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,167.93,133.07
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,157.26,123.9
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,146.39,114.66
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,107.19,82.58
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,69.99,52.07
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,108.43,83.24
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,148.28,114.99
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,94.47,71.45
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,43.39,29.93
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,44.29,30.67
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,45.19,31.38
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,120.83,92.34
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,200.73,154.86
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,224.54,173.12
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,248.57,191.61
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,248.53,191.22
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,248.47,190.95
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,223.93,172.16
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,199.71,153.58
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,165.58,127.11
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,132.16,100.9
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,140.97,108.16
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,150.01,115.52
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,142.07,109.48
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,134.21,103.53
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,116.15,89.53
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,98.24,75.46
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,86.2,65.87
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,74.23,56.19
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,61.84,46.04
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,49.51,35.77
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,38.38,26.35
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,27.32,16.88
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,17.6,8.42
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,7.9,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,4.09,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,2.19,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,4.38,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,7.46,0.56
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,10.54,3.23
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,13.62,5.89
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,16.71,8.51
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,15.84,7.75
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,14.96,6.98
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,15.85,7.69
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,16.74,8.4
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,21.61,12.43
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,26.48,16.44
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,23.84,14.15
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,21.2,11.89
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,18.99,10.04
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,16.79,8.2
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,17.24,8.55
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,17.69,8.9
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,18.13,9.26
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,18.58,9.61
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,19.02,9.97
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,19.47,10.33
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,30.99,19.77
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,42.52,29.2
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,45.18,31.37
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,47.84,33.57
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,35.4,23.49
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,22.99,13.36
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,46.47,32.74
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,70.0,52.09
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,47.32,33.55
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,24.72,14.92
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,16.76,8.34
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,8.81,1.72
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,13.21,5.47
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,17.61,9.24
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,15.4,7.4
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,13.19,5.55
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,10.98,3.69
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,8.78,1.8
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,6.58,0.0
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,4.38,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.63,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.87,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.45,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,64.52,23.81
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,159.31,107.19
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,225.37,167.45
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,301.34,235.99
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,370.82,298.4
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,445.09,362.61
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,512.0,418.46
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,577.01,470.65
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,639.24,518.84
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,701.33,564.29
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,756.9,601.96
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,811.0,637.76
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,859.87,669.12
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,906.47,698.4
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,945.33,723.31
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,980.97,745.92
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,1010.11,762.67
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,1035.54,776.95
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,1055.28,787.51
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,1070.97,795.54
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,1079.82,799.27
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,1084.45,800.49
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,1082.93,798.81
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,1077.16,794.62
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,1064.7,787.0
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,1048.15,776.94
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,1024.95,762.04
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,997.94,744.79
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,964.99,724.27
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,928.68,701.48
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,887.1,674.44
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,842.78,645.36
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,791.51,611.6
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,738.45,576.05
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,679.32,536.08
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,619.52,492.53
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,554.23,441.83
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,489.96,390.11
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,422.38,334.17
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,355.04,276.39
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,279.9,211.14
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,212.23,150.89
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,137.61,86.45
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,74.97,1.13
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,24.01,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,63.33,20.8
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,154.11,104.72
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,220.34,164.88
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,296.82,233.24
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,365.95,294.5
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,440.12,357.55
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,506.75,412.75
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,575.29,467.21
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,634.01,512.34
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,696.68,558.02
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,751.9,594.4
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,805.73,628.84
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,854.42,659.46
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,900.91,688.06
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,940.35,712.78
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,976.63,735.29
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,1006.35,751.99
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,1032.46,766.33
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,1051.97,776.98
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,1067.46,785.18
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,1076.77,789.08
