Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,1081.89,790.57
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,1080.3,788.52
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,1074.51,784.07
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,1061.97,775.15
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,1045.35,763.9
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,1022.25,749.18
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,995.37,732.21
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,962.59,712.43
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,926.48,690.45
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,884.13,663.37
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,839.09,634.35
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,787.59,601.33
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,734.32,566.55
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,675.29,527.35
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,615.67,484.46
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,550.63,434.79
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,489.63,386.27
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,418.26,328.94
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,350.39,271.91
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,275.67,207.52
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,208.39,147.9
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,133.41,82.98
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,70.46,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,22.61,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,62.1,16.44
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,152.29,103.3
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,217.61,163.03
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,293.14,230.47
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,361.73,290.95
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,435.33,352.89
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,501.34,406.9
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,569.23,459.97
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,626.59,502.71
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,687.81,545.71
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,742.94,581.87
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,796.75,616.25
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,844.62,645.79
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,890.18,673.27
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,929.02,696.2
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,964.77,716.87
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,994.21,732.99
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,1019.97,746.77
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,1039.15,756.66
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,1054.38,764.21
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,1062.6,767.33
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,1066.69,768.15
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,1065.04,767.09
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,1059.27,763.74
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,1046.94,755.13
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,1030.64,744.3
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,1007.35,730.67
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,980.39,714.86
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,872.11,646.36
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,762.99,575.8
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,806.52,608.13
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,824.12,620.67
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,772.56,586.97
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,719.37,552.47
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,661.15,514.6
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,606.68,475.76
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,541.24,426.42
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,477.03,376.09
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,406.06,319.1
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,338.8,262.63
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,263.99,198.42
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,197.18,139.58
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,123.12,75.22
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,61.29,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.28,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,58.44,10.68
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,143.33,97.5
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,208.4,156.65
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,284.58,224.26
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,350.89,282.68
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,424.37,344.47
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,491.01,397.89
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,559.92,450.29
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,621.65,494.76
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,683.69,537.14
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,739.4,572.38
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,787.59,601.43
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,836.38,631.11
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,883.13,658.82
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,921.62,681.97
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,957.15,703.12
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,987.14,719.32
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,1013.64,733.32
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,1032.48,743.96
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,1047.45,752.43
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,1056.46,756.0
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,1061.42,757.33
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,1059.13,754.59
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,1052.77,749.68
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,1039.53,739.42
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,1022.4,727.12
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,998.88,712.52
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,971.78,695.95
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,938.52,675.34
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,902.19,652.83
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,859.28,628.41
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,813.96,602.07
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,762.66,570.15
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,715.43,540.44
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,655.72,500.81
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,595.78,458.33
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,529.68,409.74
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,465.05,360.26
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,394.05,305.4
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,327.09,250.87
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,254.1,189.34
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,188.36,132.38
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,115.19,68.64
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,47.56,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,55.55,4.04
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,136.43,91.25
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,197.95,146.88
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,270.25,210.38
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,334.42,266.47
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,402.1,323.27
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,434.48,350.46
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,456.08,367.56
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,548.13,438.03
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,646.63,509.98
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,699.24,544.22
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,750.79,577.2
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,796.24,604.91
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,839.56,630.71
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,868.76,647.54
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,902.88,667.58
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,928.31,681.39
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,950.3,693.07
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,968.87,702.61
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,983.9,710.02
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,990.33,712.18
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,993.02,712.28
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,991.32,711.21
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,985.92,708.05
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,974.6,700.05
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,959.66,690.01
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,937.0,675.6
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,911.08,659.31
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,753.75,556.74
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,571.09,427.78
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,684.34,513.94
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,765.08,568.75
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,713.65,534.39
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,661.35,500.62
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,604.28,460.8
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,549.5,421.04
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,483.98,372.65
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,421.07,324.49
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,352.53,270.57
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,288.76,218.43
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,216.78,159.2
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,154.65,107.17
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,89.78,51.25
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,29.19,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,47.37,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,114.33,77.15
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,175.14,131.44
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,247.22,194.38
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,219.33,177.39
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,170.88,139.2
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,213.87,175.61
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,259.91,213.6
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,265.77,217.1
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,256.8,208.49
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,295.07,238.39
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,347.89,278.55
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,515.26,409.46
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,701.43,544.8
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,676.94,520.18
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,628.88,481.76
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,610.83,466.02
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,571.56,435.26
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,587.53,446.26
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,602.69,456.03
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,558.4,422.22
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,512.71,387.8
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,523.88,396.21
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,534.33,403.5
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,506.1,382.59
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,477.73,361.94
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,379.18,289.77
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,300.48,230.81
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,418.6,322.51
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,513.86,392.59
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,503.9,384.85
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,477.33,366.66
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,335.41,260.94
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,194.6,151.84
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,168.82,132.79
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,143.84,113.31
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,123.73,97.33
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,104.24,81.57
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,206.31,164.61
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,268.07,208.19
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,199.21,149.6
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,140.24,99.46
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,77.81,43.72
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,20.6,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,23.72,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,53.85,35.6
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,90.75,68.31
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,131.98,104.1
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,180.08,145.3
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,226.9,184.7
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,291.99,238.05
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,375.53,304.16
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,430.93,345.56
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,488.61,387.44
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,585.66,459.96
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,699.06,540.8
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,743.64,567.82
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,786.63,594.17
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,824.95,616.97
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,861.15,638.1
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,890.2,654.37
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,916.48,668.84
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,732.13,543.45
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,510.46,384.08
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,535.33,403.79
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,559.72,420.37
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,595.08,446.1
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,647.75,482.98
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,813.97,600.62
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,954.91,688.94
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,932.28,673.09
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,906.44,657.85
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,873.94,639.34
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,838.76,618.95
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,659.89,498.55
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,485.43,372.12
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,583.73,449.8
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,653.4,501.89
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,595.62,459.96
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,538.31,418.61
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,471.61,368.51
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,407.89,318.91
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,338.22,263.28
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,273.91,210.03
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,202.27,150.26
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,140.17,97.74
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,75.86,39.3
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,19.49,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,44.04,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,107.25,70.38
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,166.8,123.5
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,237.96,184.49
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,302.88,239.88
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,374.46,298.8
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,437.82,349.26
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,504.33,400.06
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,564.66,444.76
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,626.26,488.87
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,680.28,525.52
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,730.39,557.43
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,785.36,592.66
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,839.75,626.77
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,869.58,644.59
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,904.43,665.92
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,932.19,681.17
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,956.69,694.35
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,974.65,703.77
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,989.04,711.06
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,996.39,713.78
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,999.97,714.4
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,998.11,713.23
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,992.49,709.97
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,979.24,702.15
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,962.42,692.32
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,805.82,592.36
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,617.12,460.62
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,573.75,431.57
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,530.9,401.0
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,666.04,504.12
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,766.93,575.37
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,716.16,541.56
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,664.36,508.17
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,605.81,467.6
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,549.71,427.0
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,484.45,377.78
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,421.43,328.45
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,352.21,273.18
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,287.99,219.81
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,216.03,159.21
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,153.7,105.59
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,83.22,38.6
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,23.82,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,45.69,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,112.02,71.22
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,172.09,125.44
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,244.0,186.94
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,309.02,242.65
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,380.68,301.85
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,444.28,352.74
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,510.85,403.8
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,570.56,447.42
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,628.89,488.48
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,682.47,523.95
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,735.32,557.46
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,781.42,585.26
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,825.62,611.33
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,863.85,633.78
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,899.49,654.29
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,926.83,668.02
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,950.89,679.63
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,969.15,690.01
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,983.88,698.39
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,991.35,701.12
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,995.08,701.81
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,722.75,527.35
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,396.39,294.88
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,467.6,349.58
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,518.77,386.24
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,745.09,550.06
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,912.43,657.99
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,781.53,572.88
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,620.52,462.86
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,713.91,534.43
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,763.57,569.65
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,711.12,534.81
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,657.97,500.04
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,599.19,459.5
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,540.73,417.45
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,477.2,369.63
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,414.25,320.55
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,344.71,265.37
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,280.38,212.28
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,207.93,151.83
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,145.62,98.69
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,76.13,30.25
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,19.19,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,40.62,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,117.88,73.37
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,178.8,129.72
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,251.73,192.5
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,318.12,249.86
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,391.18,310.77
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,453.26,361.26
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,519.85,413.18
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,580.32,458.21
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,641.63,502.22
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,694.95,537.83
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,747.33,572.03
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,789.26,597.3
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,836.13,625.5
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,873.69,647.54
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,908.5,667.6
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,935.67,683.28
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,959.46,696.87
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,978.06,707.84
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,993.03,716.65
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,1000.43,719.44
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,1004.0,720.06
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,1002.03,718.82
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,996.23,715.41
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,982.48,707.18
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,965.14,696.89
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,941.94,682.98
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,915.44,667.04
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,882.34,646.81
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,846.53,624.75
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,812.12,602.89
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,767.72,574.12
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,715.61,540.33
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,662.62,505.33
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,604.11,464.51
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,545.83,421.98
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,479.98,371.93
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,418.37,323.33
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,348.54,267.76
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,283.88,214.17
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,211.29,153.32
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,148.73,99.4
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,63.79,18.89
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,37.65,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,109.21,66.68
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,169.7,122.76
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,242.44,184.77
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,308.18,241.1
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,380.68,301.14
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,444.67,352.08
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,511.71,403.03
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,571.7,445.75
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,630.36,485.59
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,684.33,520.57
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,737.61,553.61
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,788.64,584.35
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,830.97,608.75
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,868.47,629.16
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,903.28,647.52
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,931.34,661.38
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,956.15,673.15
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,975.15,681.55
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,990.55,687.89
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,998.22,689.5
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,1002.1,689.17
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,1000.09,688.99
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,994.3,686.86
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,981.61,679.48
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,965.26,670.14
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,942.53,658.59
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,916.46,645.08
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,882.75,626.51
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,846.32,606.1
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,811.49,585.55
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,766.68,558.27
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,714.77,525.94
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,661.91,492.37
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,603.61,453.86
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,545.57,413.47
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,479.16,364.6
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,417.21,317.09
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,346.86,262.57
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,281.83,209.84
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,208.12,149.08
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,144.97,95.2
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,61.85,11.27
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,38.22,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,110.77,65.31
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,172.89,123.9
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,246.82,186.57
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,312.81,242.15
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,385.47,300.87
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,450.08,351.38
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,517.67,401.75
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,575.61,443.0
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,636.66,484.65
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,690.49,520.33
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,743.49,554.57
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,789.46,583.36
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,833.48,610.56
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,872.05,633.41
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,907.96,654.41
