Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,798.32,582.63
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,645.97,475.48
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,652.58,480.85
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,657.55,483.56
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,763.86,557.93
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,853.23,618.36
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,751.11,546.72
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,632.34,464.23
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,651.04,479.54
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,667.43,491.92
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,721.54,530.99
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,753.88,555.06
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,700.48,518.41
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,647.62,482.5
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,612.43,460.39
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,576.02,436.78
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,490.27,375.61
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,423.41,326.72
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,476.8,369.3
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,506.72,392.2
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,437.81,339.07
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,372.8,288.16
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,301.14,231.55
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,239.15,180.69
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,169.15,122.95
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,110.18,73.06
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,47.72,0.63
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,29.97,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,87.03,50.1
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,144.78,105.02
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,213.11,163.51
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,271.58,214.34
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,335.69,268.39
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,234.67,189.47
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,93.32,72.21
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,74.92,56.98
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,58.34,43.04
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,129.83,101.86
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,206.88,163.4
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,206.47,162.0
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,205.8,160.68
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,135.25,104.66
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,69.09,51.13
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,153.3,119.39
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,243.28,190.16
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,167.14,129.99
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,94.53,71.74
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,182.99,143.27
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,276.25,216.46
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,182.5,142.4
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,93.6,70.96
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,177.97,139.41
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,266.77,209.47
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,153.67,119.87
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,49.55,35.29
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,29.59,18.95
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,9.7,2.44
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,176.96,141.78
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,347.34,276.89
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,321.31,256.39
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,295.22,236.56
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,441.72,357.08
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,540.57,435.18
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,478.46,384.91
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,417.66,334.89
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,345.57,275.07
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,279.06,217.63
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,206.33,153.95
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,143.51,96.14
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,60.17,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,42.11,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,120.16,67.98
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,188.73,139.97
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,268.68,211.96
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,339.76,276.32
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,415.85,343.22
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,483.78,401.04
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,554.42,458.67
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,619.41,510.01
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,685.41,560.07
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,741.9,600.31
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,790.81,634.28
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,841.14,667.56
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,889.77,698.98
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,929.33,724.33
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,965.86,747.39
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,996.23,765.3
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,1023.12,780.83
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,1042.28,792.66
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,1057.47,802.05
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,1065.77,805.57
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,1069.93,806.6
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,1067.71,805.13
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,1061.32,801.18
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,1048.24,791.54
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,1031.14,779.49
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,1007.15,764.45
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,979.45,747.04
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,944.99,725.04
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,907.45,700.86
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,863.57,672.81
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,817.24,642.69
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,763.38,605.96
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,708.32,567.7
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,647.03,523.89
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,590.01,480.02
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,519.79,423.44
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,451.96,366.76
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,376.5,302.2
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,306.24,239.84
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,227.19,169.82
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,158.78,105.1
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,66.04,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,40.73,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,116.69,62.77
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,184.88,137.32
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,263.81,208.29
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,329.97,267.92
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,404.94,332.64
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,471.53,387.9
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,540.84,442.7
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,603.36,490.29
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,666.55,536.35
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,721.14,573.66
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,768.23,604.9
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,818.62,637.45
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,867.53,668.3
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,905.21,690.92
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,939.92,711.41
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,969.61,728.39
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,995.86,743.07
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,1014.5,752.82
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,1029.31,760.25
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,1036.63,763.88
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,1039.92,765.18
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,1037.22,763.46
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,1030.5,759.4
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,1015.93,750.49
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,997.55,739.34
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,973.33,723.73
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,945.6,705.95
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,911.16,683.21
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,873.83,658.55
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,830.57,631.52
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,785.08,602.64
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,732.33,567.63
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,678.4,531.14
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,624.28,492.33
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,564.76,447.13
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,497.54,394.24
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,432.4,341.15
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,359.42,281.48
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,291.6,223.51
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,214.64,157.35
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,148.49,95.09
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,61.25,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,35.5,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,102.0,49.85
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,168.78,123.39
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,245.83,191.53
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,314.34,252.05
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,390.06,316.59
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,409.96,334.13
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,415.18,338.35
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,445.88,361.33
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,472.07,379.43
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,539.82,430.69
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,611.45,483.06
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,735.93,570.7
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,848.93,644.34
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,887.75,666.55
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,923.86,687.59
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,953.64,704.32
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,980.15,718.9
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,998.75,728.43
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,1013.65,735.77
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,1021.33,739.62
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,1025.11,741.24
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,1022.91,739.86
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,1016.81,736.27
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,1006.85,731.29
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,992.92,723.93
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,968.88,709.4
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,941.38,692.79
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,906.16,669.83
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,868.13,645.01
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,825.26,618.02
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,780.22,589.28
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,734.71,559.87
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,681.15,524.25
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,621.24,482.25
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,561.45,437.99
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,495.95,388.18
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,432.19,337.56
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,358.57,278.37
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,290.26,220.78
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,212.06,153.89
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,145.12,90.03
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,52.29,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,39.32,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,111.84,49.71
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,182.99,134.11
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,264.4,206.82
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,332.38,267.49
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,409.85,333.63
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,477.53,390.2
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,548.0,446.62
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,611.1,494.86
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,674.83,541.58
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,730.16,578.0
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,777.88,608.0
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,826.42,637.81
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,873.09,665.54
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,910.31,687.59
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,944.53,707.47
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,970.75,720.62
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,993.23,731.35
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,1010.64,737.66
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,1024.25,741.61
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,1029.8,741.93
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,1031.38,740.1
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,1027.67,735.59
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,1020.04,729.29
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,1006.38,719.35
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,988.96,707.66
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,964.61,693.93
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,936.86,678.46
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,818.01,604.13
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,682.57,515.27
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,744.23,562.61
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,779.32,587.45
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,725.63,552.55
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,671.06,517.48
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,610.04,475.46
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,549.42,431.55
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,480.71,379.36
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,417.03,328.65
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,343.22,269.22
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,275.43,211.8
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,196.89,144.38
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,130.29,79.58
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,45.86,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,32.28,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,92.31,34.94
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,159.54,117.32
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,235.8,185.67
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,302.32,245.44
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,375.72,309.2
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,441.25,363.29
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,510.14,417.33
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,569.33,461.34
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,626.27,501.72
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,680.58,537.62
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,734.21,570.96
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,783.58,599.19
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,831.58,625.78
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,869.8,648.62
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,905.38,669.76
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,932.22,686.28
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,955.71,701.0
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,973.77,712.64
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,988.26,722.25
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,994.45,726.64
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,996.86,728.89
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,993.68,728.01
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,986.77,724.97
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,974.59,717.36
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,958.74,707.57
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,934.6,692.85
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,907.24,676.16
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,872.24,654.4
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,834.65,630.82
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,791.05,602.92
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,745.55,573.38
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,692.87,538.85
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,639.48,502.84
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,582.34,460.76
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,523.08,415.85
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,455.79,362.92
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,391.58,310.57
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,319.52,251.36
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,253.68,195.11
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,177.53,130.04
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,112.42,66.02
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,39.37,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,5.46,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,10.55,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,23.37,13.68
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,36.9,25.94
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,52.54,39.75
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,68.16,53.33
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,84.34,67.13
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,100.58,80.71
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,161.41,132.01
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,219.45,179.76
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,347.63,285.22
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,490.27,397.19
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,387.18,312.3
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,271.38,216.62
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,394.67,315.3
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,508.3,402.02
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,492.14,387.07
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,473.59,371.25
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,473.82,370.38
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,473.28,368.86
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,562.89,437.66
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,671.53,517.23
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,622.71,479.43
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,554.62,428.87
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,481.17,373.05
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,391.08,303.99
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,337.93,263.64
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,286.04,223.45
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,328.87,258.53
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,384.51,302.42
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,235.72,186.22
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,104.06,79.78
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,107.49,82.97
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,111.22,86.22
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,98.94,76.52
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,86.73,66.77
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,73.07,55.55
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,59.47,44.21
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,45.91,32.83
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,32.64,21.52
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,22.02,12.29
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,11.43,1.94
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,5.91,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,29.08,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,82.75,14.42
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,151.15,107.29
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,227.88,175.08
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,296.27,235.22
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,372.6,300.35
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,437.9,354.42
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,506.65,408.92
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,565.87,453.77
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,629.18,499.83
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,683.46,536.71
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,737.04,571.71
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,785.15,602.08
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,831.65,630.77
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,869.45,652.29
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,895.97,666.08
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,923.82,681.67
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,948.49,695.1
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,966.61,704.67
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,981.16,712.09
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,988.88,715.1
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,992.85,716.0
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,990.13,713.17
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,983.66,708.26
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,969.5,697.43
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,951.79,684.68
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,928.16,669.71
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,901.31,652.87
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,876.19,638.22
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,839.63,616.09
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,795.48,588.01
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,749.41,558.46
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,697.24,525.13
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,644.22,490.53
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,584.3,448.71
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,524.97,405.64
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,458.32,355.17
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,396.86,306.5
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,323.94,247.8
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,257.43,192.08
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,180.81,127.63
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,113.63,56.66
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,40.02,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,23.78,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,67.86,1.65
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,134.93,95.57
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,208.32,160.93
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,274.39,218.85
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,348.2,281.62
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,412.52,335.38
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,480.62,390.16
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,542.59,437.88
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,606.39,485.27
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,660.72,524.22
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,711.12,558.29
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,767.62,595.43
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,823.71,631.39
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,861.66,654.35
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,888.41,669.68
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,915.9,684.88
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,940.19,697.86
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,958.49,708.26
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,973.27,716.48
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,980.55,719.35
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,984.12,720.06
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,981.4,717.56
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,974.98,712.92
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,963.54,704.66
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,948.47,694.29
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,924.74,679.07
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,897.77,661.9
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,864.2,639.87
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,835.75,621.27
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,792.66,594.45
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,747.61,566.03
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,696.19,531.65
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,643.83,496.05
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,583.83,452.98
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,524.42,408.68
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,457.43,357.4
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,395.55,307.9
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,322.41,248.41
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,255.76,191.98
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,178.47,126.09
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,110.26,49.68
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,38.92,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,28.12,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,79.89,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,150.22,104.1
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,227.98,173.69
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,294.99,232.42
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,369.55,295.52
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,370.82,299.0
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,354.82,286.97
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,484.53,388.58
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,623.46,491.03
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,677.72,527.2
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,731.34,562.55
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,704.06,540.21
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,651.85,499.71
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,676.78,516.35
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,699.25,530.23
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,725.51,546.68
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,750.05,561.73
