Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,703.2,526.49
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,636.02,477.83
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,593.84,446.68
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,531.42,400.91
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,561.64,424.09
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,609.16,458.15
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,650.67,489.48
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,706.16,529.81
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,510.81,388.1
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,305.76,233.62
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,470.96,362.75
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,607.36,463.52
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,619.21,473.67
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,629.31,483.36
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,546.37,422.84
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,474.37,369.58
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,506.71,395.59
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,519.0,404.46
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,452.23,352.72
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,388.35,301.85
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,314.17,241.69
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,246.8,184.89
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,169.29,118.93
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,100.47,38.76
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,35.35,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,16.67,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,48.4,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,112.86,77.59
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,180.91,138.33
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,244.89,194.08
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,317.69,256.19
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,383.22,310.71
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,451.59,365.55
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,515.04,414.98
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,580.86,464.59
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,635.45,503.48
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,690.06,540.75
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,738.67,571.84
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,786.27,601.49
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,582.11,451.99
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,315.07,245.74
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,375.88,293.89
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,455.77,352.63
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,312.94,243.5
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,176.0,135.86
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,182.5,141.22
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,189.07,146.07
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,336.12,261.48
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,489.94,375.02
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,490.86,374.02
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,490.93,373.95
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,696.29,525.98
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,861.96,637.42
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,821.81,609.59
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,779.96,583.31
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,735.43,556.64
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,689.66,528.42
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,631.47,488.6
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,573.95,447.91
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,513.22,404.0
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,450.63,357.17
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,381.87,303.67
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,318.27,252.37
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,249.51,195.31
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,188.17,143.19
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,120.88,85.9
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,54.43,15.25
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,19.86,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.19,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,16.78,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,82.37,56.16
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,146.41,112.95
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,211.94,169.53
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,280.07,227.5
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,339.99,277.43
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,404.58,329.38
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,267.5,219.2
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,92.9,72.63
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,102.23,80.5
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,111.63,87.87
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,116.08,91.13
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,120.62,94.45
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,127.22,99.62
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,133.87,104.81
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,139.09,108.66
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,144.37,112.55
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,282.42,223.28
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,416.08,325.1
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,420.13,326.62
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,423.95,329.07
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,420.83,326.67
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,417.48,324.2
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,400.36,311.12
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,383.21,298.09
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,332.41,259.33
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,282.82,221.11
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,248.02,194.4
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,200.79,157.51
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,222.17,175.21
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,229.69,181.67
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,226.32,179.72
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,221.93,176.88
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,194.91,155.59
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,168.86,134.8
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,140.71,111.72
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,113.51,89.03
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,85.71,65.78
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,55.34,40.14
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,34.09,21.5
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,13.21,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,6.82,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.28,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,39.03,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,113.8,75.48
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,183.42,139.62
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,249.17,196.85
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,323.08,259.42
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,386.99,312.37
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,455.04,366.42
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,516.17,412.61
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,579.25,458.33
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,632.97,495.79
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,686.63,530.98
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,733.08,559.4
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,778.24,586.28
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,816.46,608.22
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,847.34,624.97
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,875.09,639.25
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,899.94,651.55
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,918.33,659.97
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,933.45,666.42
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,941.26,668.41
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,945.59,668.47
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,942.37,665.4
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,935.67,660.5
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,918.48,649.37
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,904.15,640.34
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,879.98,626.18
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,852.98,610.38
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,818.61,589.87
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,782.0,567.83
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,737.75,540.54
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,692.15,512.0
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,639.77,478.67
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,587.21,443.33
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,526.47,401.17
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,467.19,358.48
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,401.93,308.98
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,340.04,260.22
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,268.39,203.88
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,203.14,150.33
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,133.44,91.2
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,68.48,4.04
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,23.98,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,18.19,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,105.52,67.62
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,198.84,149.47
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,263.82,206.6
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,336.54,268.7
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,342.08,275.93
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,340.89,275.92
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,388.67,313.21
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,437.51,349.58
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,561.34,443.95
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,691.9,537.25
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,734.89,563.74
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,775.89,589.38
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,808.73,609.04
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,843.7,629.97
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,872.28,646.4
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,898.01,660.93
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,822.09,610.02
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,725.06,541.56
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,763.0,568.68
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,798.65,592.5
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,876.9,643.54
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,935.6,679.88
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,913.98,664.33
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,895.12,651.71
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,870.65,636.02
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,843.4,618.62
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,809.54,597.61
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,773.43,575.0
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,675.86,510.53
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,577.5,441.72
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,585.52,449.5
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,580.53,446.51
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,520.66,402.53
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,462.26,358.8
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,396.5,308.41
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,334.31,258.91
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,262.82,201.27
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,197.97,147.24
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,111.47,75.92
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,26.59,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,11.82,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,47.27,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,127.66,79.91
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,207.88,157.37
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,280.72,221.99
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,363.62,293.46
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,430.62,351.14
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,498.77,407.92
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,564.11,459.84
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,631.36,511.34
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,686.96,550.48
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,741.96,587.86
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,787.16,617.35
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,837.79,650.16
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,877.0,675.11
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,913.5,697.98
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,943.97,715.88
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,971.19,731.56
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,990.25,742.5
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,1005.58,751.14
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,1014.86,755.3
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,1020.23,757.12
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,1017.29,754.42
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,1010.4,749.42
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,998.31,742.06
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,982.36,732.37
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,958.65,716.97
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,931.45,699.42
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,897.66,678.22
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,860.89,654.93
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,817.71,626.41
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,772.33,596.12
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,719.99,561.0
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,666.53,524.37
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,606.19,480.72
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,550.67,437.85
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,481.48,382.97
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,414.98,328.01
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,338.69,263.91
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,268.81,202.63
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,185.51,126.81
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,109.83,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,40.54,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,66.46,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,148.97,91.38
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,236.88,181.58
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,308.53,246.79
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,387.91,315.83
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,456.07,373.84
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,527.53,431.84
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,589.72,479.37
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,652.65,525.27
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,702.59,558.15
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,757.01,593.19
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,805.43,621.75
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,851.99,648.18
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,889.75,669.42
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,924.65,688.51
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,953.31,703.14
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,978.56,715.59
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,996.77,723.68
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,1011.22,729.68
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,1019.88,733.12
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,1024.6,734.39
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,1021.2,732.26
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,1013.84,728.01
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,1000.99,720.1
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,984.31,710.15
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,959.78,695.78
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,931.8,679.38
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,897.51,659.87
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,860.35,638.37
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,816.27,611.08
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,770.12,582.04
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,717.17,548.57
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,668.79,517.43
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,606.93,474.27
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,545.57,429.07
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,476.04,374.88
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,409.3,320.51
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,332.1,257.45
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,261.56,196.69
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,177.11,119.52
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,100.53,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,37.03,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,70.17,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,153.41,89.61
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,243.47,186.72
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,315.58,253.43
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,395.48,323.92
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,463.08,381.41
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,529.66,435.27
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,591.88,482.9
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,654.87,528.26
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,709.73,564.46
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,763.63,598.85
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,811.36,628.71
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,857.11,656.64
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,894.99,679.14
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,929.94,699.49
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,958.56,715.5
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,983.68,729.24
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,1002.15,737.67
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,1016.79,743.74
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,1024.15,746.46
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,1027.49,746.93
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,1024.07,743.64
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,1016.65,738.12
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,1003.37,730.29
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,986.24,720.23
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,962.62,705.1
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,935.49,687.89
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,900.7,666.81
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,862.96,643.73
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,818.86,616.17
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,772.61,586.79
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,720.49,552.8
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,667.28,517.3
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,605.63,473.89
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,544.48,428.07
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,479.03,376.91
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,411.98,322.36
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,335.24,259.48
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,265.17,198.81
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,179.53,119.18
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,101.55,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,37.51,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,53.11,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,132.35,71.59
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,219.97,167.84
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,289.98,232.51
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,368.11,301.42
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,435.15,359.51
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,505.79,418.0
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,568.08,467.09
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,631.41,514.93
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,686.98,553.93
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,735.45,586.5
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,782.19,617.14
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,827.18,645.91
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,866.03,669.17
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,902.21,690.23
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,932.14,707.64
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,958.83,722.85
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,977.71,733.33
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,992.92,741.55
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,1001.81,745.42
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,1006.84,747.04
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,1004.61,745.58
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,998.49,741.89
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,985.35,732.5
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,968.46,720.93
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,944.71,706.38
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,917.57,689.7
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,884.16,668.82
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,847.89,645.94
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,804.34,617.09
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,758.76,586.59
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,705.8,551.07
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,657.46,518.14
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,595.69,472.71
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,534.54,425.64
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,464.84,370.58
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,398.18,315.56
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,320.68,251.16
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,250.31,189.69
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,165.07,109.05
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,79.12,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,6.82,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,52.58,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,132.9,65.24
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,223.52,169.25
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,294.46,234.7
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,373.52,303.82
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,372.64,306.64
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,349.93,289.6
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,394.2,325.59
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,438.73,359.89
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,472.64,385.25
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,504.77,408.63
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,499.22,401.9
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,504.1,402.86
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,609.24,481.75
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,704.37,550.0
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,755.39,583.38
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,799.62,611.57
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,807.31,615.0
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,811.81,616.81
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,823.98,623.6
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,833.4,628.51
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,774.72,586.06
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,721.38,546.35
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,660.97,503.71
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,618.39,472.69
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,584.86,448.83
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,551.02,424.48
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,492.65,381.96
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,420.86,329.11
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,481.75,378.46
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,533.53,418.77
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,488.04,384.21
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,443.34,350.65
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,397.86,317.85
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,352.81,283.92
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,299.84,241.78
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,249.69,200.27
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,195.73,154.53
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,146.29,111.18
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,77.3,48.97
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,14.55,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,70.95,28.34
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,152.81,114.64
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,215.41,171.08
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,287.4,233.78
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,351.37,288.85
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,423.97,349.08
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,438.76,361.54
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,451.46,371.54
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,560.55,458.55
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,674.24,545.6
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,732.09,586.21
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,785.31,623.31
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,825.28,649.58
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,863.03,674.11
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,544.17,438.05
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,149.38,117.36
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,153.17,121.18
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,157.05,124.27
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,307.03,247.44
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,467.67,373.37
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,745.43,590.91
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,974.41,752.42
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,791.13,621.72
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,572.52,455.85
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,754.25,599.42
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,898.04,700.97
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,872.66,682.67
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,835.92,657.99
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,790.39,628.0
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,743.06,596.19
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,689.0,557.61
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,634.36,517.72
