Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,571.74,469.13
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,510.12,419.68
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,439.32,360.53
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,375.67,305.11
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,297.99,237.27
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,228.38,174.35
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,143.49,90.88
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,57.25,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,94.86,31.99
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,211.93,160.33
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,279.64,224.48
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,360.49,296.32
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,428.53,355.61
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,500.42,415.57
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,563.75,466.42
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,628.48,516.36
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,683.91,555.98
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,732.27,588.95
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,781.3,621.69
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,828.95,652.71
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,866.58,674.78
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,901.46,694.49
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,930.29,711.34
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,955.85,725.97
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,974.88,735.38
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,990.22,742.43
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,999.05,745.31
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,1004.0,745.88
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,1001.67,743.32
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,995.42,738.51
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,982.74,728.4
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,966.26,716.11
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,943.54,701.31
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,917.37,684.41
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,884.0,662.84
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,847.69,639.32
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,804.62,611.13
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,759.42,581.22
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,707.71,547.13
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,654.9,511.51
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,594.63,468.53
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,534.88,423.17
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,466.69,369.86
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,404.63,318.64
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,327.43,254.71
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,257.29,192.85
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,169.1,102.89
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,83.36,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,98.21,22.67
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,221.82,165.37
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,293.57,232.99
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,373.86,303.09
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,441.08,360.83
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,511.71,418.63
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,572.32,466.61
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,628.3,509.35
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,681.66,546.98
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,734.15,582.94
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,778.77,612.01
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,821.41,639.23
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,857.12,661.13
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,890.01,680.89
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,916.03,695.85
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,938.64,708.55
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,956.44,719.43
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,970.61,728.09
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,976.65,730.21
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,978.86,730.09
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,859.41,649.9
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,710.05,544.74
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,838.92,638.04
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,933.79,699.22
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,911.03,683.59
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,885.05,667.4
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,790.43,604.35
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,685.2,532.64
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,588.11,463.64
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,503.23,400.72
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,448.11,360.02
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,408.03,329.34
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,366.67,297.21
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,336.59,272.83
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,285.77,231.2
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,237.55,190.53
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,186.31,146.64
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,138.98,104.62
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,70.56,40.01
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,11.82,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,93.25,8.83
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,210.44,157.21
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,284.76,229.54
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,368.49,305.52
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,438.59,368.13
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,512.68,431.55
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,577.44,485.1
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,643.51,537.62
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,695.17,574.83
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,751.5,613.99
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,801.34,647.18
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,849.65,678.47
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,889.95,703.36
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,927.5,725.93
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,956.93,742.57
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,982.93,756.79
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,1002.85,768.23
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,1018.99,777.26
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,1027.75,780.1
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,1032.52,780.54
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,1030.41,778.08
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,1024.29,773.27
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,1012.13,764.41
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,996.09,753.25
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,971.98,737.29
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,944.34,719.16
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,910.76,698.05
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,874.17,674.81
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,830.15,646.2
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,783.95,615.69
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,729.86,578.93
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,674.72,540.58
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,612.54,494.22
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,555.14,448.8
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,483.3,390.87
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,414.45,332.82
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,333.51,264.6
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,259.97,198.35
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,163.76,94.3
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,74.54,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,99.86,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,228.35,169.16
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,303.39,243.41
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,387.41,318.83
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,456.93,379.85
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,529.98,440.71
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,589.1,487.06
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,653.15,534.57
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,708.6,570.42
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,763.11,603.92
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,810.05,630.52
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,854.95,654.81
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,891.58,676.25
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,925.22,695.54
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,952.96,709.52
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,977.19,721.2
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,993.88,729.41
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,1006.71,735.39
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,1012.79,737.31
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,1014.88,737.02
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,913.1,672.33
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,782.23,587.94
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,732.44,556.18
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,681.3,520.93
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,702.91,539.78
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,725.96,558.08
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,797.56,608.68
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,842.16,639.78
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,798.21,610.43
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,752.31,580.59
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,698.76,544.77
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,644.42,507.56
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,587.95,467.19
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,526.67,420.86
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,455.72,364.29
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,388.24,308.06
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,308.72,241.97
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,237.07,178.35
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,119.63,64.3
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,14.55,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,80.64,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,184.11,133.25
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,251.53,199.21
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,328.6,266.57
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,391.5,321.26
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,462.17,379.79
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,366.81,303.57
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,210.1,173.64
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,148.19,121.97
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,80.85,63.88
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,76.59,60.13
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,72.57,56.39
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,109.94,87.32
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,148.97,118.75
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,197.96,158.3
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,265.55,211.41
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,306.31,242.98
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,347.84,274.9
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,261.55,206.78
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,164.72,129.39
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,159.13,125.33
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,153.63,120.89
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,138.44,108.77
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,123.5,96.85
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,130.79,102.89
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,138.32,109.04
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,122.39,96.23
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,106.66,83.62
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,117.41,92.69
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,128.9,102.24
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,116.82,92.48
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,104.86,82.83
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,91.38,71.94
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,77.99,60.92
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,238.83,195.85
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,339.13,271.09
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,262.72,205.78
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,194.95,146.11
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,112.87,56.51
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,34.81,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,61.41,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,139.99,100.42
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,207.29,165.72
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,285.85,235.33
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,353.56,294.45
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,426.45,355.72
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,493.05,409.75
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,562.61,464.01
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,619.09,505.33
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,675.86,545.01
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,736.78,586.1
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,793.85,623.26
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,833.67,646.79
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,871.15,668.46
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,902.77,686.78
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,931.49,703.07
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,950.93,714.85
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,966.9,724.58
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,976.52,728.97
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,982.47,731.21
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,979.49,729.23
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,972.81,725.14
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,943.63,706.54
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,917.33,690.17
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,892.84,674.02
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,865.43,655.95
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,832.5,633.85
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,797.01,609.98
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,751.81,580.64
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,705.21,549.92
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,653.16,514.33
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,600.55,476.09
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,537.24,428.81
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,475.52,381.08
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,405.63,325.17
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,339.62,270.21
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,260.75,204.33
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,190.85,142.62
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,107.8,49.81
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,29.96,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,47.1,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,134.03,94.29
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,196.81,156.77
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,269.79,221.51
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,334.53,277.6
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,407.11,337.72
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,470.21,387.78
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,535.87,437.56
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,591.84,478.84
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,648.27,519.11
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,695.72,550.87
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,742.19,580.95
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,781.6,605.84
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,819.11,629.09
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,852.68,649.03
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,883.9,667.2
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,903.7,679.33
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,920.39,689.63
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,933.33,696.31
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,936.79,696.96
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,934.54,695.47
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,928.81,691.97
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,931.5,695.11
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,929.38,695.13
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,905.7,679.33
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,878.9,661.8
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,846.01,639.86
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,810.44,616.08
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,766.44,587.85
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,720.7,558.02
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,668.85,522.87
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,616.2,485.99
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,554.21,439.43
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,493.32,392.13
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,428.28,340.11
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,363.39,286.16
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,284.88,220.79
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,215.05,158.58
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,98.73,40.7
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,64.03,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,174.0,118.08
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,245.23,192.36
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,326.56,264.4
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,390.75,320.42
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,463.6,380.6
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,525.59,429.08
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,589.13,476.29
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,644.6,514.59
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,699.81,550.0
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,751.04,582.1
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,793.86,607.53
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,831.97,629.5
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,867.61,649.45
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,896.8,665.87
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,922.91,680.27
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,941.45,689.82
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,956.5,697.31
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,965.27,700.98
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,970.35,702.57
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,968.56,701.4
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,963.05,698.17
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,948.44,689.41
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,930.35,678.71
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,907.01,663.75
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,880.49,646.95
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,848.61,626.41
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,813.93,604.03
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,770.93,578.15
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,732.74,555.11
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,681.66,521.52
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,629.62,486.57
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,567.79,442.52
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,506.91,397.1
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,438.43,343.55
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,373.2,290.07
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,294.68,225.61
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,224.16,162.94
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,101.74,36.92
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,64.17,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,173.63,113.13
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,244.79,189.64
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,324.83,260.05
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,389.17,315.84
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,461.98,375.73
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,523.94,424.21
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,587.39,471.56
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,643.18,509.92
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,698.75,545.36
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,746.94,574.31
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,793.63,601.34
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,832.22,624.23
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,860.09,639.85
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,889.87,656.48
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,916.67,671.03
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,935.54,680.73
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,950.97,688.42
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,960.34,692.45
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,966.08,694.42
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,964.36,690.85
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,958.96,685.3
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,946.61,675.72
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,930.7,664.27
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,907.44,650.65
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,881.01,635.16
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,848.8,615.96
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,813.9,594.95
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,777.87,572.98
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,732.37,544.38
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,679.39,510.89
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,625.7,475.99
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,564.07,433.96
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,503.42,390.42
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,432.52,337.11
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,365.31,283.6
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,286.01,218.29
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,219.45,158.57
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,99.4,31.22
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,58.18,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,158.31,99.51
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,229.72,178.69
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,309.26,249.64
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,376.31,308.62
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,448.43,369.44
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,504.86,415.06
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,562.02,459.31
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,615.54,499.56
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,665.26,534.42
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,567.7,457.68
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,438.62,353.85
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,529.84,426.68
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,644.35,512.93
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,759.0,595.68
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,864.0,667.34
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,884.64,681.77
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,902.2,695.03
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,913.48,703.26
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,921.42,709.39
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,819.31,639.0
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,701.5,553.54
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,371.31,302.15
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,20.29,11.34
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,41.51,29.33
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,62.8,47.28
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,264.18,218.1
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,465.97,380.08
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,626.78,509.94
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,753.25,606.01
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,707.92,573.34
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,660.53,539.75
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,598.96,493.01
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,537.95,444.31
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,467.25,385.01
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,399.58,325.67
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,317.13,252.22
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,242.76,180.97
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,109.28,30.36
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
