Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.0,14.0,6.0,5.46,0.0
2016,11,30,7,30,0.0,12.0,1.1,14.0,12.0,10.56,0.0
2016,11,30,7,45,6.5,29.0,1.2,14.5,30.0,30.6,17.47
2016,11,30,8,0,13.0,46.0,1.3,15.0,48.0,55.42,40.15
2016,11,30,8,15,25.5,64.0,1.3,15.0,69.0,81.63,63.06
2016,11,30,8,30,38.0,82.0,1.3,15.0,90.0,108.88,86.76
2016,11,30,8,45,46.5,99.5,1.35,15.5,111.5,134.3,108.44
2016,11,30,9,0,55.0,117.0,1.4,16.0,133.0,160.54,130.42
2016,11,30,9,15,62.0,132.5,1.5,16.5,153.0,183.94,149.66
2016,11,30,9,30,69.0,148.0,1.6,17.0,173.0,208.02,169.13
2016,11,30,9,45,101.0,164.5,1.7,17.5,204.5,252.8,205.65
2016,11,30,10,0,133.0,181.0,1.8,18.0,236.0,313.72,254.15
2016,11,30,10,15,112.0,191.5,1.85,18.0,240.0,312.37,251.95
2016,11,30,10,30,91.0,202.0,1.9,18.0,244.0,294.33,236.91
2016,11,30,10,45,81.5,209.0,2.0,18.5,248.5,295.34,236.86
2016,11,30,11,0,72.0,216.0,2.1,19.0,253.0,295.96,236.41
2016,11,30,11,15,192.5,218.0,2.1,19.0,318.0,424.24,339.53
2016,11,30,11,30,313.0,220.0,2.1,19.0,383.0,556.7,441.5
2016,11,30,11,45,256.5,230.5,2.15,19.5,365.0,520.1,410.87
2016,11,30,12,0,200.0,241.0,2.2,20.0,347.0,464.06,366.89
2016,11,30,12,15,280.0,228.0,2.2,20.0,375.5,539.87,426.21
2016,11,30,12,30,360.0,215.0,2.2,20.0,404.0,596.54,469.92
2016,11,30,12,45,180.0,157.0,2.25,20.0,251.5,356.73,285.58
2016,11,30,13,0,0.0,99.0,2.3,20.0,99.0,88.65,67.35
2016,11,30,13,15,84.5,157.5,2.25,20.0,198.5,251.06,201.92
2016,11,30,13,30,169.0,216.0,2.2,20.0,298.0,396.38,317.02
2016,11,30,13,45,257.5,194.5,2.2,20.0,312.0,457.05,365.51
2016,11,30,14,0,346.0,173.0,2.2,20.0,326.0,496.1,397.51
2016,11,30,14,15,336.0,163.0,2.1,20.0,303.0,465.72,374.03
2016,11,30,14,30,326.0,153.0,2.0,20.0,280.0,435.0,350.43
2016,11,30,14,45,318.0,138.5,1.95,20.0,253.0,399.82,323.28
2016,11,30,15,0,310.0,124.0,1.9,20.0,226.0,364.43,295.42
2016,11,30,15,15,292.5,109.5,1.8,19.5,195.5,322.95,262.39
2016,11,30,15,30,275.0,95.0,1.7,19.0,165.0,282.43,229.23
2016,11,30,15,45,240.5,80.0,1.65,19.0,133.0,233.26,187.74
2016,11,30,16,0,206.0,65.0,1.6,19.0,101.0,187.19,148.01
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,136.69,104.39
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,90.91,61.77
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,40.37,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,43.57,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,101.73,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,198.47,137.7
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,290.06,228.79
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,362.02,293.95
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,439.97,361.46
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,505.75,417.11
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,573.93,472.54
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,631.71,517.12
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,689.52,558.27
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,732.91,588.72
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,781.17,622.28
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,821.27,649.38
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,859.02,674.57
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,889.18,693.67
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,916.28,710.63
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,937.45,724.14
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,955.16,735.41
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,964.27,740.4
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,969.66,743.12
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,968.98,742.58
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,964.56,739.76
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,952.74,731.48
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,937.33,720.97
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,914.91,705.79
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,889.23,688.51
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,857.07,667.37
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,822.2,644.22
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,779.6,615.94
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,735.12,585.86
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,689.89,554.03
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,637.1,515.79
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,575.58,467.61
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,514.97,418.18
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,443.31,358.67
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,375.3,299.92
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,292.58,228.41
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,218.75,155.05
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,97.54,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,6.82,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,95.62,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,189.39,131.0
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,279.07,223.68
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,350.25,289.13
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,427.52,356.74
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,492.23,411.39
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,559.33,465.53
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,616.79,510.84
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,674.43,553.1
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,724.12,588.15
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,772.54,621.57
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,805.23,642.37
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,842.76,666.48
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,873.26,686.03
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,900.85,703.54
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,922.18,717.2
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,940.14,728.69
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,949.63,734.07
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,955.49,737.25
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,955.37,737.07
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,951.58,734.65
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,943.35,728.91
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,931.44,720.84
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,909.67,706.67
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,884.64,690.4
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,852.48,669.77
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,817.59,647.03
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,776.28,618.23
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,733.06,587.73
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,688.4,556.14
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,636.15,518.09
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,574.17,470.11
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,513.13,420.71
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,441.7,360.79
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,373.96,301.7
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,292.08,230.21
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,218.9,156.46
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,97.64,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,10.91,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,21.83,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,144.9,97.76
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,274.87,220.12
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,345.8,285.32
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,419.29,350.5
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,485.3,407.08
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,553.89,463.52
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,529.4,442.8
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,481.84,403.61
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,465.78,389.06
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,427.71,356.48
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,642.31,527.35
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,845.82,671.12
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,710.98,568.77
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,533.93,432.04
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,634.75,511.23
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,720.77,573.99
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,848.02,661.32
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,949.13,726.62
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,838.43,649.76
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,699.84,552.83
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,656.08,522.18
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,594.28,476.83
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,476.73,386.37
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,346.76,283.35
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,602.01,490.62
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,807.48,637.9
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,764.62,605.21
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,720.0,574.82
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,668.02,538.39
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,615.39,500.51
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,553.01,452.44
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,491.83,403.51
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,420.58,344.58
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,357.7,289.98
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,275.54,218.46
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,203.15,146.03
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,90.65,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,11.82,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,56.4,34.43
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,107.26,85.22
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,143.39,119.02
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,181.46,153.73
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,205.31,175.39
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,239.15,204.78
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,270.7,231.37
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,303.07,257.96
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,279.69,236.48
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,237.93,199.84
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,256.52,215.31
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,275.36,230.43
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,279.15,232.89
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,282.72,235.28
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,281.67,233.81
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,280.52,232.3
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,252.89,208.8
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,209.51,172.51
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,246.0,202.91
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,266.82,219.79
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,217.78,179.39
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,187.02,153.93
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,146.79,120.74
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,108.07,88.21
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,76.0,60.93
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,46.8,35.67
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,92.75,76.09
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,145.56,121.55
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,129.82,107.94
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,114.49,94.85
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,97.91,80.67
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,81.64,66.52
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,65.26,51.98
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,48.85,37.22
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,33.48,23.26
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,18.5,9.08
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,9.23,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,16.37,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,125.45,77.51
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,240.49,190.03
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,311.0,253.64
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,388.98,320.47
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,454.69,375.01
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,523.82,429.86
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,577.1,472.4
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,635.24,516.94
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,476.61,392.92
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,252.68,209.28
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,356.44,296.94
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,467.66,385.26
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,680.29,549.58
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,876.27,685.47
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,896.89,695.42
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,914.26,705.6
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,924.05,710.34
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,930.34,712.96
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,929.12,711.08
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,924.36,707.07
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,912.26,699.28
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,896.77,689.42
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,874.28,676.13
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,848.76,660.81
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,714.9,567.25
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,574.3,463.97
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,427.61,350.81
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,293.85,242.69
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,266.63,221.46
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,239.88,199.49
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,210.68,175.45
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,182.02,151.3
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,150.27,123.95
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,119.66,96.96
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,85.63,66.45
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,53.13,35.45
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,23.53,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.44,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.88,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.31,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.75,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,2.19,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.63,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,3.07,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.51,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,10.99,4.14
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,18.49,10.78
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,110.62,92.07
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,216.49,182.38
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,119.9,99.21
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,46.81,35.34
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,42.39,31.51
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,37.96,27.62
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,59.25,46.12
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,80.88,64.78
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,88.6,71.39
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,96.46,78.13
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,211.25,177.14
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,324.34,271.02
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,154.95,129.24
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,7.92,1.28
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,23.36,14.88
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,38.82,28.46
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,25.11,16.49
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,11.43,4.47
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,10.11,3.32
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,8.79,2.16
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,7.9,1.37
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,7.02,0.58
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,163.53,138.38
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,291.81,240.77
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,215.42,172.05
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,150.24,108.03
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,67.3,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,62.92,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,158.94,88.13
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,256.84,201.54
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,328.3,267.9
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,402.61,333.16
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,470.65,391.31
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,541.87,449.68
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,599.49,495.3
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,657.46,538.5
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,709.46,574.34
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,760.6,608.6
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,793.84,628.87
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,831.88,652.27
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,863.0,670.31
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,891.29,686.18
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,912.96,697.62
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,931.31,706.8
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,941.23,710.27
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,947.57,711.63
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,947.97,710.61
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,944.72,707.5
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,934.46,698.8
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,920.66,688.15
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,899.22,674.91
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,874.59,659.72
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,842.05,639.22
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,806.91,616.9
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,765.47,589.99
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,728.93,566.14
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,676.21,530.92
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,622.91,494.42
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,561.43,449.75
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,501.01,403.48
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,428.63,345.58
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,360.28,288.22
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,278.89,217.9
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,211.79,149.76
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,94.42,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,6.37,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,27.01,9.92
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,49.86,36.24
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,76.92,61.07
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,104.85,86.26
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,130.51,109.18
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,157.07,132.51
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,181.17,153.52
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,205.97,174.8
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,183.54,154.47
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,147.83,122.7
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,295.07,249.92
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,440.04,369.41
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,402.41,336.66
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,377.61,314.97
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,491.41,408.85
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,591.37,488.5
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,600.44,493.83
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,608.06,498.91
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,694.5,566.92
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,768.19,621.93
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,685.98,558.75
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,593.49,486.6
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,570.41,470.56
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,546.41,453.04
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,556.76,462.04
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,548.27,456.41
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,402.11,338.21
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,267.67,225.6
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,245.56,207.84
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,223.57,189.39
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,197.79,167.55
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,172.35,145.54
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,143.41,119.77
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,115.22,94.22
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,84.34,66.13
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,54.51,37.03
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,24.15,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,74.84,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,169.3,81.24
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,271.77,216.23
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,346.77,289.27
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,428.69,363.66
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,496.48,424.05
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,566.91,484.3
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,627.2,534.36
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,687.76,581.55
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,740.06,620.41
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,784.29,652.39
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,825.91,680.08
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,865.27,705.47
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,898.01,726.4
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,927.78,745.06
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,949.26,759.11
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,967.26,770.86
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,979.35,777.29
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,987.7,781.31
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,988.37,780.66
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,985.22,777.65
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,975.13,771.01
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,961.32,762.03
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,939.42,747.56
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,914.15,730.84
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,882.9,709.86
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,848.74,686.71
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,806.1,657.11
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,761.42,625.62
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,709.67,588.14
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,662.58,553.38
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,600.0,503.48
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,538.19,451.85
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,465.14,389.24
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,395.59,327.26
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,311.24,251.57
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,235.5,172.92
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,105.42,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,120.05,50.42
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,253.04,201.04
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,326.86,272.49
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,407.69,345.18
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,474.98,404.49
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,545.11,463.77
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,604.47,511.69
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,664.26,557.12
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,717.33,596.03
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,769.59,633.44
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,811.56,661.4
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,843.5,681.72
