Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,876.45,703.59
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,906.65,723.32
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,928.94,737.76
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,947.84,750.0
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,959.7,757.22
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,967.91,762.17
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,969.14,762.83
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,966.62,761.18
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,956.96,753.52
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,943.66,743.62
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,922.59,728.83
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,898.2,711.9
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,867.19,691.3
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,833.32,668.59
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,791.91,638.56
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,748.52,606.88
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,697.48,569.88
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,645.49,531.45
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,589.97,489.46
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,529.48,440.88
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,457.7,381.06
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,389.44,321.46
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,306.41,247.33
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,232.0,170.49
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,103.82,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,112.93,39.67
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,239.54,187.77
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,311.85,257.49
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,391.56,328.53
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,457.15,386.61
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,525.71,445.07
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,584.54,493.48
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,644.0,539.95
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,694.74,577.21
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,744.52,612.97
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,594.6,495.72
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,395.92,332.69
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,564.18,471.46
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,717.18,587.85
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,714.92,583.67
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,703.62,574.8
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,702.05,572.56
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,697.98,568.39
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,543.01,446.89
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,389.23,322.11
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,674.52,555.91
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,909.64,725.57
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,676.12,552.63
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,412.49,343.16
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,393.46,330.15
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,374.12,314.96
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,207.32,175.97
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,43.24,32.53
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,38.8,28.83
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,34.37,24.95
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,29.95,21.12
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,25.53,17.24
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,20.67,12.85
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,15.82,8.42
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,10.98,3.93
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,3.07,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.5,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,7.02,0.13
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,11.41,4.22
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,15.82,8.24
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,21.11,13.02
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,26.41,17.78
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,30.83,21.72
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,35.26,25.62
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,28.63,19.69
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,22.01,13.79
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,74.52,59.48
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,134.84,110.66
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,126.44,103.04
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,118.53,96.08
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,108.43,87.3
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,98.68,78.87
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,206.17,169.78
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,312.08,255.78
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,478.78,390.48
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,609.51,491.85
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,595.13,479.22
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,579.47,467.06
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,721.08,575.84
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,823.95,648.2
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,793.43,624.92
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,760.56,601.5
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,722.96,574.55
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,683.54,546.05
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,636.11,511.26
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,592.22,478.09
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,534.14,433.34
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,477.21,387.95
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,411.11,333.37
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,348.38,279.54
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,268.78,211.32
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,198.28,142.79
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,90.0,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,5.7,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,11.42,3.79
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,17.59,9.64
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,23.77,15.29
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,30.4,21.27
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,37.03,27.18
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,43.24,32.61
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,49.45,37.97
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,95.14,77.48
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,145.09,119.44
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,200.27,165.9
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,246.0,203.7
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,262.88,216.72
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,280.03,230.03
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,255.1,208.79
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,213.89,174.55
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,190.12,154.58
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,166.66,134.7
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,261.25,213.95
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,343.95,281.09
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,304.11,248.12
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,264.82,216.18
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,370.35,303.99
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,471.93,384.67
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,356.2,291.86
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,246.46,202.44
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,195.86,161.33
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,136.58,111.69
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,121.49,99.2
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,106.81,86.77
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,92.5,74.76
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,78.29,62.62
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,62.39,48.8
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,46.47,34.76
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,32.18,21.92
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,18.5,9.12
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,9.23,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,104.83,10.83
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,228.76,174.61
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,302.02,246.6
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,384.01,319.69
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,448.55,376.76
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,521.64,438.55
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,542.08,455.78
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,553.3,465.06
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,599.01,500.47
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,644.08,533.47
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,579.48,481.2
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,493.98,411.19
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,501.54,416.2
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,507.07,418.65
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,558.6,459.15
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,628.48,511.74
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,662.26,535.36
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,694.56,557.91
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,694.61,556.83
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,692.53,554.69
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,623.98,501.73
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,539.14,436.78
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,497.35,404.85
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,439.42,359.9
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,358.93,295.53
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,266.85,220.5
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,220.71,183.16
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,176.43,146.29
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,148.14,122.8
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,132.18,109.37
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,114.2,94.17
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,96.72,79.14
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,77.36,62.08
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,58.52,45.29
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,41.31,29.8
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,23.65,13.34
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,11.44,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,118.6,1.53
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,262.17,201.55
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,337.99,280.18
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,421.5,357.26
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,489.87,420.29
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,561.14,483.6
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,621.93,535.65
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,677.38,580.39
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,730.17,620.96
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,782.03,659.9
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,824.64,690.59
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,864.97,719.1
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,898.44,741.35
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,928.93,761.24
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,951.37,776.5
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,970.28,789.34
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,982.79,797.7
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,991.5,803.54
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,992.01,803.71
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,988.65,801.38
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,978.48,794.37
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,964.56,784.88
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,943.86,770.03
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,919.73,752.83
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,888.01,730.65
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,853.36,706.22
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,811.65,676.94
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,767.83,645.62
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,716.4,607.11
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,664.11,567.06
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,603.16,517.56
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,547.42,469.14
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,473.82,405.08
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,403.84,341.72
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,320.0,264.38
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,244.52,186.18
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,110.45,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,69.91,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,154.08,118.8
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,207.04,173.55
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,265.45,227.83
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,316.93,274.61
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,371.47,322.38
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,419.48,363.18
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,469.2,404.03
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,459.01,394.07
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,426.43,366.24
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,341.79,293.69
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,248.29,211.94
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,173.85,148.25
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,95.13,78.92
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,114.68,96.01
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,134.74,113.03
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,156.19,131.53
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,178.15,150.35
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,197.0,166.58
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,216.13,182.99
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,256.2,217.27
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,280.03,237.69
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,220.39,186.78
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,150.4,126.49
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,121.63,102.02
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,93.78,77.88
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,104.76,87.73
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,116.65,98.26
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,105.42,88.52
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,94.31,78.85
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,82.2,68.16
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,70.18,57.42
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,56.53,45.16
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,42.89,32.73
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,30.3,21.08
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,18.5,9.71
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,9.23,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,3.94,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,7.9,0.78
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,14.06,6.68
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,20.23,12.41
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,25.97,17.73
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,31.72,23.01
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,37.47,28.24
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,43.23,33.42
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,43.68,33.71
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,44.13,33.99
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,256.42,224.62
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,460.86,397.57
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,268.85,232.88
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,51.24,39.75
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,176.76,151.11
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,312.49,266.6
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,282.13,239.17
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,251.6,212.28
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,251.07,211.88
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,250.67,211.49
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,562.67,476.7
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,823.04,676.01
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,803.88,658.91
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,782.08,643.02
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,750.62,619.24
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,717.18,593.98
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,676.82,563.87
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,635.28,532.55
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,588.12,496.3
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,540.62,458.2
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,481.48,409.58
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,424.08,361.04
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,355.21,301.49
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,290.93,244.28
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,216.43,177.44
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,153.0,116.06
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,70.37,1.95
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,84.56,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,186.6,134.07
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,254.24,201.68
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,330.89,269.39
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,250.87,207.19
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,118.93,96.1
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,139.12,113.53
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,159.89,130.83
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,165.65,134.83
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,159.32,128.75
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,171.97,139.02
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,184.84,149.33
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,128.16,102.01
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,75.45,57.69
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,51.25,37.51
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,27.34,17.43
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,17.19,8.87
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,7.05,0.3
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,30.44,20.08
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,53.92,39.87
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,35.31,24.27
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,16.74,8.6
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,50.81,37.58
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,86.16,67.48
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,115.1,91.97
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,146.14,118.13
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,136.08,109.97
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,126.28,102.07
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,114.09,92.14
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,102.08,82.23
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,88.3,70.68
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,74.6,59.03
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,60.4,46.65
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,46.19,34.14
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,31.9,21.51
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,18.5,9.29
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,9.23,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,21.41,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,55.73,38.65
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,91.58,73.81
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,129.51,108.96
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,167.07,143.3
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,206.91,179.1
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,241.39,209.94
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,277.92,241.98
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,289.47,250.87
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,299.35,258.09
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,362.66,312.33
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,444.9,380.29
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,380.76,324.84
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,311.61,265.17
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,286.14,243.07
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,259.91,219.96
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,271.01,228.96
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,282.28,237.88
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,282.88,238.2
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,283.54,238.67
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,266.97,224.32
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,250.63,210.27
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,575.05,483.22
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,836.84,678.3
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,808.79,653.9
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,778.11,631.59
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,738.62,603.09
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,702.19,576.69
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,653.06,540.2
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,603.25,502.3
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,543.98,455.08
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,485.88,407.3
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,418.59,350.39
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,354.81,294.4
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,275.07,224.43
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,204.08,156.32
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,94.85,16.46
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,103.28,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,230.44,169.73
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,307.05,252.01
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,392.31,329.7
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,461.66,391.46
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,534.41,453.38
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,595.58,503.3
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,657.44,550.9
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,710.41,588.05
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,762.42,623.26
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,584.03,484.22
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,354.26,296.43
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,382.9,320.99
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,411.86,342.79
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,444.87,367.79
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,495.46,405.42
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,753.06,600.45
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,974.72,745.95
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,977.18,743.86
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,975.86,743.98
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,966.24,738.72
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,952.96,731.45
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,934.6,721.06
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,912.83,708.45
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,883.29,691.52
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,850.78,672.28
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,810.98,645.61
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,775.84,621.98
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,725.12,586.47
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,673.22,549.38
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,612.62,504.89
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,552.49,457.73
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,481.06,398.71
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,412.64,339.67
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,329.73,267.81
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,254.42,195.2
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,116.89,28.18
