Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,99.04,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,222.32,160.57
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,296.64,240.47
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,379.7,315.22
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,446.21,373.06
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,516.06,430.86
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,575.47,478.63
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,635.67,524.5
2016,12,21,9,45,832.0,56.0,0.5,5.0,345.0,687.41,559.99
2016,12,21,10,0,856.0,58.0,0.5,6.0,380.0,731.55,588.81
2016,12,21,10,15,872.0,60.0,0.45,6.5,409.5,774.53,616.25
2016,12,21,10,30,888.0,62.0,0.4,7.0,439.0,815.56,641.57
2016,12,21,10,45,898.5,63.0,0.4,8.0,462.0,848.4,660.47
2016,12,21,11,0,909.0,64.0,0.4,9.0,485.0,878.5,677.28
2016,12,21,11,15,915.5,64.5,0.35,9.0,500.5,901.45,690.5
2016,12,21,11,30,922.0,65.0,0.3,9.0,516.0,921.14,701.62
2016,12,21,11,45,924.5,65.5,0.3,9.5,524.0,933.8,707.97
2016,12,21,12,0,927.0,66.0,0.3,10.0,532.0,942.89,712.19
2016,12,21,12,15,927.0,66.0,0.35,10.0,532.5,945.4,714.66
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,944.24,715.04
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,935.79,709.53
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,923.77,701.91
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,904.95,690.07
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,882.85,676.19
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,852.89,656.8
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,820.16,635.45
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,781.28,610.05
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,740.37,582.91
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,697.24,552.67
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,646.24,516.13
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,587.52,475.85
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,529.36,432.54
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,459.1,376.4
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,392.17,320.06
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,311.76,250.12
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,239.11,181.01
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,110.26,31.39
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,184.5,13.5,0.8,2.0,29.0,73.95,0.0
2016,12,22,8,0,369.0,27.0,0.9,3.0,58.0,197.15,140.1
2016,12,22,8,15,464.5,35.0,0.95,3.5,97.5,269.32,217.36
2016,12,22,8,30,560.0,43.0,1.0,4.0,137.0,350.73,290.81
2016,12,22,8,45,619.0,48.5,1.05,5.0,178.5,413.81,346.53
2016,12,22,9,0,678.0,54.0,1.1,6.0,220.0,485.72,406.98
2016,12,22,9,15,715.5,57.5,1.1,6.5,259.5,545.26,455.65
2016,12,22,9,30,753.0,61.0,1.1,7.0,299.0,605.92,503.3
2016,12,22,9,45,645.0,84.5,1.1,8.0,304.5,591.42,489.1
2016,12,22,10,0,537.0,108.0,1.1,9.0,310.0,561.32,463.05
2016,12,22,10,15,695.5,87.5,1.2,9.5,369.5,681.02,554.44
2016,12,22,10,30,854.0,67.0,1.3,10.0,429.0,801.32,640.31
2016,12,22,10,45,867.0,68.0,1.4,11.0,452.5,827.87,655.8
2016,12,22,11,0,880.0,69.0,1.5,12.0,476.0,859.53,675.9
2016,12,22,11,15,887.0,70.0,1.55,12.5,491.5,883.16,690.75
2016,12,22,11,30,894.0,71.0,1.6,13.0,507.0,903.65,703.5
2016,12,22,11,45,896.5,71.5,1.65,13.5,515.0,916.13,710.79
2016,12,22,12,0,899.0,72.0,1.7,14.0,523.0,925.15,715.9
2016,12,22,12,15,899.5,72.0,1.7,14.0,524.0,928.16,717.74
2016,12,22,12,30,900.0,72.0,1.7,14.0,525.0,927.61,717.38
2016,12,22,12,45,898.0,71.5,1.7,14.5,518.5,920.58,711.44
2016,12,22,13,0,896.0,71.0,1.7,15.0,512.0,910.05,703.34
2016,12,22,13,15,890.5,70.0,1.7,15.0,498.0,892.31,691.74
2016,12,22,13,30,885.0,69.0,1.7,15.0,484.0,871.34,678.03
2016,12,22,13,45,877.0,67.5,1.7,15.0,463.0,844.45,660.21
2016,12,22,14,0,869.0,66.0,1.7,15.0,442.0,814.72,640.36
2016,12,22,14,15,855.0,64.5,1.65,14.5,414.0,784.9,620.96
2016,12,22,14,30,841.0,63.0,1.6,14.0,386.0,745.1,594.06
2016,12,22,14,45,823.5,59.5,1.55,13.5,353.0,698.25,561.54
2016,12,22,15,0,806.0,56.0,1.5,13.0,320.0,650.04,527.28
2016,12,22,15,15,774.5,53.0,1.4,12.0,281.5,592.22,484.53
2016,12,22,15,30,743.0,50.0,1.3,11.0,243.0,534.81,439.25
2016,12,22,15,45,698.0,45.5,1.25,10.5,201.5,468.75,384.73
2016,12,22,16,0,653.0,41.0,1.2,10.0,160.0,405.17,329.93
2016,12,22,16,15,570.5,34.5,1.2,9.0,118.5,324.9,260.32
2016,12,22,16,30,488.0,28.0,1.2,8.0,77.0,252.04,191.33
2016,12,22,16,45,244.0,14.0,1.2,7.5,38.5,116.21,39.15
2016,12,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,7,45,66.0,15.0,0.65,-0.5,20.5,35.59,0.0
2016,12,23,8,0,132.0,30.0,0.7,0.0,41.0,106.88,75.17
2016,12,23,8,15,166.5,46.5,0.65,0.5,69.0,140.42,114.13
2016,12,23,8,30,201.0,63.0,0.6,1.0,97.0,185.13,155.67
2016,12,23,8,45,228.0,77.5,0.6,1.5,126.0,226.15,192.95
2016,12,23,9,0,255.0,92.0,0.6,2.0,155.0,269.56,231.2
2016,12,23,9,15,273.0,105.0,0.65,2.5,182.0,307.34,263.73
2016,12,23,9,30,291.0,118.0,0.7,3.0,209.0,346.19,296.26
2016,12,23,9,45,250.5,137.0,0.75,4.0,221.5,351.68,299.01
2016,12,23,10,0,210.0,156.0,0.8,5.0,234.0,339.6,287.45
2016,12,23,10,15,138.5,167.5,0.75,5.5,220.5,303.21,255.16
2016,12,23,10,30,67.0,179.0,0.7,6.0,207.0,247.48,206.78
2016,12,23,10,45,108.0,192.5,0.7,6.5,241.0,314.34,262.21
2016,12,23,11,0,149.0,206.0,0.7,7.0,275.0,368.36,305.32
2016,12,23,11,15,139.5,213.0,0.7,7.0,279.5,370.75,306.12
2016,12,23,11,30,130.0,220.0,0.7,7.0,284.0,372.52,306.9
2016,12,23,11,45,200.0,219.0,0.7,7.5,319.0,435.6,357.81
2016,12,23,12,0,270.0,218.0,0.7,8.0,354.0,517.13,420.62
2016,12,23,12,15,588.5,146.5,0.7,8.0,443.0,748.15,597.16
2016,12,23,12,30,907.0,75.0,0.7,8.0,532.0,938.18,726.21
2016,12,23,12,45,903.5,74.5,0.7,8.5,524.5,929.86,716.31
2016,12,23,13,0,900.0,74.0,0.7,9.0,517.0,918.05,707.53
2016,12,23,13,15,893.0,73.0,0.7,9.0,502.0,899.04,695.33
2016,12,23,13,30,886.0,72.0,0.7,9.0,487.0,876.82,681.08
2016,12,23,13,45,874.5,71.0,0.75,9.5,465.0,855.88,667.51
2016,12,23,14,0,863.0,70.0,0.8,10.0,443.0,823.65,645.98
2016,12,23,14,15,846.5,68.0,0.75,9.5,414.5,783.59,619.4
2016,12,23,14,30,830.0,66.0,0.7,9.0,386.0,741.51,591.08
2016,12,23,14,45,805.0,63.5,0.7,9.0,351.5,690.83,555.65
2016,12,23,15,0,780.0,61.0,0.7,9.0,317.0,639.32,518.84
2016,12,23,15,15,745.5,57.5,0.6,8.0,278.5,579.88,474.62
2016,12,23,15,30,711.0,54.0,0.5,7.0,240.0,521.14,428.39
2016,12,23,15,45,660.0,49.0,0.45,6.5,198.5,452.42,372.16
2016,12,23,16,0,609.0,44.0,0.4,6.0,157.0,386.76,316.18
2016,12,23,16,15,523.5,37.0,0.4,5.0,116.0,306.5,247.13
2016,12,23,16,30,438.0,30.0,0.4,4.0,75.0,239.21,183.68
2016,12,23,16,45,219.0,15.0,0.45,3.5,37.5,111.04,43.26
2016,12,23,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,1.05,4.5,0.5,0.45,0.0
2016,12,24,8,0,0.0,1.0,1.1,5.0,1.0,0.88,0.0
2016,12,24,8,15,0.0,1.5,1.1,5.0,1.5,1.31,0.0
2016,12,24,8,30,0.0,2.0,1.1,5.0,2.0,1.75,0.0
2016,12,24,8,45,0.0,3.5,1.1,5.5,3.5,3.07,0.0
2016,12,24,9,0,0.0,5.0,1.1,6.0,5.0,4.39,0.0
2016,12,24,9,15,0.0,5.5,1.1,6.5,5.5,4.83,0.0
2016,12,24,9,30,0.0,6.0,1.1,7.0,6.0,5.27,0.0
2016,12,24,9,45,0.0,12.0,1.15,7.5,12.0,10.55,3.68
2016,12,24,10,0,0.0,18.0,1.2,8.0,18.0,15.84,8.31
2016,12,24,10,15,16.5,93.0,1.25,8.0,100.0,103.76,85.27
2016,12,24,10,30,33.0,168.0,1.3,8.0,182.0,205.61,171.44
2016,12,24,10,45,41.5,180.5,1.4,8.5,199.0,227.62,189.1
2016,12,24,11,0,50.0,193.0,1.5,9.0,216.0,250.17,207.37
2016,12,24,11,15,25.0,155.0,1.55,9.5,166.5,181.23,149.14
2016,12,24,11,30,0.0,117.0,1.6,10.0,117.0,106.83,85.7
2016,12,24,11,45,78.5,173.0,1.65,10.5,212.5,250.88,208.41
2016,12,24,12,0,157.0,229.0,1.7,11.0,308.0,410.15,336.87
2016,12,24,12,15,78.5,118.5,1.7,11.5,158.0,202.41,167.22
2016,12,24,12,30,0.0,8.0,1.7,12.0,8.0,7.05,0.39
2016,12,24,12,45,0.0,17.0,1.7,12.5,17.0,14.98,7.22
2016,12,24,13,0,0.0,26.0,1.7,13.0,26.0,22.93,14.01
2016,12,24,13,15,0.0,38.5,1.65,13.0,38.5,33.97,23.46
2016,12,24,13,30,0.0,51.0,1.6,13.0,51.0,45.04,32.92
2016,12,24,13,45,0.0,60.0,1.55,13.5,60.0,53.01,39.67
2016,12,24,14,0,0.0,69.0,1.5,14.0,69.0,61.0,46.41
2016,12,24,14,15,0.0,64.0,1.35,14.0,64.0,56.56,42.71
2016,12,24,14,30,0.0,59.0,1.2,14.0,59.0,52.11,39.01
2016,12,24,14,45,0.0,54.0,1.1,14.0,54.0,47.67,35.29
2016,12,24,15,0,0.0,49.0,1.0,14.0,49.0,43.23,31.55
2016,12,24,15,15,0.0,42.5,0.85,13.0,42.5,37.47,26.76
2016,12,24,15,30,0.0,36.0,0.7,12.0,36.0,31.72,21.89
2016,12,24,15,45,0.0,29.5,0.55,11.5,29.5,25.97,16.9
2016,12,24,16,0,0.0,23.0,0.4,11.0,23.0,20.23,11.85
2016,12,24,16,15,0.0,17.0,0.45,10.5,17.0,14.94,7.12
2016,12,24,16,30,0.0,11.0,0.5,10.0,11.0,9.66,2.31
2016,12,24,16,45,0.0,5.5,0.6,9.5,5.5,4.82,0.0
2016,12,24,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,7,45,92.0,16.0,0.8,6.5,23.5,44.83,0.0
2016,12,25,8,0,184.0,32.0,0.9,7.0,47.0,128.64,86.91
2016,12,25,8,15,272.5,45.0,0.95,7.0,82.5,193.27,153.9
2016,12,25,8,30,361.0,58.0,1.0,7.0,118.0,265.86,218.99
2016,12,25,8,45,423.0,67.5,1.05,7.5,156.5,328.48,274.13
2016,12,25,9,0,485.0,77.0,1.1,8.0,195.0,398.92,333.99
2016,12,25,9,15,527.0,84.0,1.05,8.5,232.0,457.44,381.9
2016,12,25,9,30,569.0,91.0,1.0,9.0,269.0,517.95,429.59
2016,12,25,9,45,602.5,94.5,1.0,9.5,302.5,570.21,469.61
2016,12,25,10,0,636.0,98.0,1.0,10.0,336.0,622.87,508.64
2016,12,25,10,15,656.5,102.0,1.0,10.5,364.0,665.98,538.53
2016,12,25,10,30,677.0,106.0,1.0,11.0,392.0,708.02,567.09
2016,12,25,10,45,690.0,108.5,1.0,11.5,413.5,740.64,588.33
2016,12,25,11,0,703.0,111.0,1.0,12.0,435.0,771.24,607.95
2016,12,25,11,15,370.0,155.0,0.95,12.0,326.0,536.38,431.6
2016,12,25,11,30,37.0,199.0,0.9,12.0,217.0,245.38,197.85
2016,12,25,11,45,23.5,188.5,0.85,12.5,200.0,204.4,165.39
2016,12,25,12,0,10.0,178.0,0.8,13.0,183.0,180.16,144.94
2016,12,25,12,15,10.5,179.0,0.75,13.0,184.5,181.62,146.18
2016,12,25,12,30,11.0,180.0,0.7,13.0,186.0,183.21,147.43
2016,12,25,12,45,5.5,153.0,0.7,13.5,156.0,148.95,119.11
2016,12,25,13,0,0.0,126.0,0.7,14.0,126.0,115.88,91.69
2016,12,25,13,15,0.0,133.0,0.65,14.0,133.0,123.36,98.02
2016,12,25,13,30,0.0,140.0,0.6,14.0,140.0,131.14,104.47
2016,12,25,13,45,0.0,128.5,0.6,14.0,128.5,119.51,94.98
2016,12,25,14,0,0.0,117.0,0.6,14.0,117.0,108.03,85.64
2016,12,25,14,15,0.0,92.5,0.55,13.5,92.5,83.43,65.39
2016,12,25,14,30,0.0,68.0,0.5,13.0,68.0,60.11,45.94
2016,12,25,14,45,304.0,76.5,0.5,13.0,177.0,334.27,279.59
2016,12,25,15,0,608.0,85.0,0.5,13.0,286.0,554.28,449.46
2016,12,25,15,15,570.0,79.5,0.45,12.5,250.5,496.73,402.24
2016,12,25,15,30,532.0,74.0,0.4,12.0,215.0,440.61,358.16
2016,12,25,15,45,472.0,67.5,0.35,11.5,176.5,372.65,303.18
2016,12,25,16,0,412.0,61.0,0.3,11.0,138.0,308.88,249.84
2016,12,25,16,15,331.5,49.5,0.3,10.5,101.5,234.68,186.88
2016,12,25,16,30,251.0,38.0,0.3,10.0,65.0,170.54,129.53
2016,12,25,16,45,125.5,19.0,0.35,9.5,32.5,81.01,36.5
2016,12,25,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,7,45,107.0,15.5,0.65,6.0,24.0,49.14,0.0
2016,12,26,8,0,214.0,31.0,0.7,6.0,48.0,138.12,92.84
2016,12,26,8,15,307.5,42.5,0.7,6.0,84.0,204.76,163.16
2016,12,26,8,30,401.0,54.0,0.7,6.0,120.0,280.69,231.08
2016,12,26,8,45,468.0,61.5,0.7,6.5,159.5,347.47,289.34
2016,12,26,9,0,535.0,69.0,0.7,7.0,199.0,419.42,349.88
2016,12,26,9,15,576.5,74.5,0.7,7.5,236.0,477.84,397.48
2016,12,26,9,30,618.0,80.0,0.7,8.0,273.0,538.15,444.85
2016,12,26,9,45,655.0,82.0,0.7,8.5,307.5,592.62,486.16
2016,12,26,10,0,692.0,84.0,0.7,9.0,342.0,647.66,525.51
2016,12,26,10,15,711.5,87.0,0.65,9.0,370.5,690.45,554.85
2016,12,26,10,30,731.0,90.0,0.6,9.0,399.0,731.98,582.76
2016,12,26,10,45,746.5,91.5,0.6,9.5,421.5,766.72,605.03
2016,12,26,11,0,762.0,93.0,0.6,10.0,444.0,799.42,625.64
2016,12,26,11,15,415.5,153.5,0.6,10.0,346.0,574.52,460.27
2016,12,26,11,30,69.0,214.0,0.6,10.0,248.0,293.12,237.21
2016,12,26,11,45,70.0,217.5,0.6,10.5,252.5,298.43,242.96
2016,12,26,12,0,71.0,221.0,0.6,11.0,257.0,303.8,246.64
2016,12,26,12,15,71.0,221.5,0.6,11.0,257.5,304.42,247.05
2016,12,26,12,30,71.0,222.0,0.6,11.0,258.0,305.06,247.55
2016,12,26,12,45,72.0,219.0,0.65,11.5,255.0,302.15,245.09
2016,12,26,13,0,73.0,216.0,0.7,12.0,252.0,299.24,242.69
2016,12,26,13,15,87.5,212.5,0.75,12.0,254.5,307.74,250.28
2016,12,26,13,30,102.0,209.0,0.8,12.0,257.0,315.82,257.48
2016,12,26,13,45,434.5,145.5,0.85,12.5,337.0,569.95,461.83
2016,12,26,14,0,767.0,82.0,0.9,13.0,417.0,761.57,600.82
2016,12,26,14,15,750.0,80.0,0.9,13.0,390.0,723.82,572.14
2016,12,26,14,30,733.0,78.0,0.9,13.0,363.0,684.33,544.93
2016,12,26,14,45,714.0,73.5,0.9,13.0,331.5,643.12,515.98
2016,12,26,15,0,695.0,69.0,0.9,13.0,300.0,596.73,482.54
2016,12,26,15,15,660.0,65.0,0.8,12.5,263.5,539.79,438.78
2016,12,26,15,30,625.0,61.0,0.7,12.0,227.0,483.88,394.36
2016,12,26,15,45,577.5,55.0,0.6,11.5,188.0,419.81,342.0
2016,12,26,16,0,530.0,49.0,0.5,11.0,149.0,358.84,290.31
2016,12,26,16,15,448.5,41.0,0.5,10.5,110.5,283.08,225.65
2016,12,26,16,30,367.0,33.0,0.5,10.0,72.0,215.12,164.21
2016,12,26,16,45,236.0,21.5,0.5,9.5,42.0,128.1,64.82
2016,12,26,17,0,105.0,10.0,0.5,9.0,12.0,41.8,0.0
2016,12,26,17,15,52.5,5.0,0.5,9.0,6.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,1.3,8.5,12.0,10.91,0.0
2016,12,27,8,0,0.0,24.0,1.4,9.0,24.0,22.24,10.45
2016,12,27,8,15,7.5,41.0,1.45,9.5,42.5,43.48,30.79
2016,12,27,8,30,15.0,58.0,1.5,10.0,61.0,69.98,54.21
2016,12,27,8,45,24.0,75.0,1.6,10.5,80.5,93.8,75.22
2016,12,27,9,0,33.0,92.0,1.7,11.0,100.0,118.43,96.69
2016,12,27,9,15,39.0,107.5,1.75,11.5,118.5,140.02,115.21
2016,12,27,9,30,45.0,123.0,1.8,12.0,137.0,162.25,133.93
2016,12,27,9,45,22.5,119.0,1.85,12.5,126.0,139.8,114.24
2016,12,27,10,0,0.0,115.0,1.9,13.0,115.0,108.27,86.74
2016,12,27,10,15,9.0,137.0,1.9,13.0,141.0,138.25,112.12
2016,12,27,10,30,18.0,159.0,1.9,13.0,167.0,169.17,137.92
2016,12,27,10,45,9.0,104.5,1.95,13.5,108.5,102.55,81.72
2016,12,27,11,0,0.0,50.0,2.0,14.0,50.0,44.15,31.99
2016,12,27,11,15,0.0,50.5,1.95,14.0,50.5,44.6,32.37
2016,12,27,11,30,0.0,51.0,1.9,14.0,51.0,45.05,32.72
2016,12,27,11,45,7.0,117.5,1.9,14.5,121.5,113.5,90.31
2016,12,27,12,0,14.0,184.0,1.9,15.0,192.0,190.39,153.3
2016,12,27,12,15,7.0,142.5,1.85,15.0,146.5,139.07,110.86
2016,12,27,12,30,0.0,101.0,1.8,15.0,101.0,90.64,70.61
2016,12,27,12,45,39.0,159.5,1.8,15.5,179.0,198.86,161.1
2016,12,27,13,0,78.0,218.0,1.8,16.0,257.0,306.24,247.54
2016,12,27,13,15,296.0,186.5,1.8,16.0,327.5,494.84,400.48
2016,12,27,13,30,514.0,155.0,1.8,16.0,398.0,660.77,528.51
2016,12,27,13,45,642.0,117.0,1.8,16.5,407.0,721.74,571.94
2016,12,27,14,0,770.0,79.0,1.8,17.0,416.0,761.33,599.6
2016,12,27,14,15,755.0,77.0,1.7,17.0,390.0,725.21,573.16
2016,12,27,14,30,740.0,75.0,1.6,17.0,364.0,687.25,545.92
2016,12,27,14,45,721.0,71.0,1.55,17.5,333.0,642.34,512.67
2016,12,27,15,0,702.0,67.0,1.5,18.0,302.0,596.4,478.24
2016,12,27,15,15,669.0,63.5,1.3,17.5,266.0,544.9,438.5
2016,12,27,15,30,636.0,60.0,1.1,17.0,230.0,490.51,395.07
2016,12,27,15,45,586.5,54.5,0.95,16.5,191.0,425.37,342.23
2016,12,27,16,0,537.0,49.0,0.8,16.0,152.0,363.49,290.26
2016,12,27,16,15,457.0,41.0,0.8,15.5,113.5,287.96,226.53
2016,12,27,16,30,377.0,33.0,0.8,15.0,75.0,220.07,166.03
2016,12,27,16,45,188.5,23.0,0.8,14.5,44.0,113.2,59.5
2016,12,27,17,0,0.0,13.0,0.8,14.0,13.0,11.82,0.0
2016,12,27,17,15,0.0,6.5,0.8,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,12.5,0.65,2.0,29.5,82.06,0.0
2016,12,28,8,0,436.0,25.0,0.7,3.0,59.0,209.15,139.74
2016,12,28,8,15,536.0,32.5,0.8,3.5,101.0,287.93,229.76
2016,12,28,8,30,636.0,40.0,0.9,4.0,143.0,374.35,308.07
2016,12,28,8,45,692.0,45.0,1.05,5.0,186.5,443.5,369.31
2016,12,28,9,0,748.0,50.0,1.2,6.0,230.0,516.34,431.12
2016,12,28,9,15,784.0,53.5,1.2,6.5,271.0,578.08,481.58
2016,12,28,9,30,820.0,57.0,1.2,7.0,312.0,640.76,530.61
2016,12,28,9,45,847.0,58.5,1.25,7.5,349.0,695.05,570.12
2016,12,28,10,0,874.0,60.0,1.3,8.0,386.0,742.08,603.27
2016,12,28,10,15,740.0,85.5,1.25,8.5,377.0,709.77,576.3
2016,12,28,10,30,606.0,111.0,1.2,9.0,368.0,654.78,533.3
2016,12,28,10,45,766.5,88.5,1.15,9.5,431.0,774.06,619.39
2016,12,28,11,0,927.0,66.0,1.1,10.0,494.0,893.85,699.85
2016,12,28,11,15,933.0,67.0,1.05,10.0,510.5,918.18,713.25
2016,12,28,11,30,939.0,68.0,1.0,10.0,527.0,939.19,725.66
2016,12,28,11,45,943.5,67.5,0.95,10.5,536.0,953.39,732.16
2016,12,28,12,0,948.0,67.0,0.9,11.0,545.0,963.98,736.38
2016,12,28,12,15,948.0,67.0,0.8,11.0,546.0,967.42,736.24
2016,12,28,12,30,948.0,67.0,0.7,11.0,547.0,967.1,733.79
2016,12,28,12,45,947.0,66.0,0.6,11.5,540.5,960.79,726.22
2016,12,28,13,0,946.0,65.0,0.5,12.0,534.0,950.77,716.47
2016,12,28,13,15,939.5,64.0,0.4,12.0,519.5,932.16,702.62
2016,12,28,13,30,933.0,63.0,0.3,12.0,505.0,910.11,686.87
2016,12,28,13,45,923.0,62.0,0.25,12.0,483.5,881.78,668.19
2016,12,28,14,0,913.0,61.0,0.2,12.0,462.0,850.48,647.64
2016,12,28,14,15,897.5,59.5,0.15,12.0,433.0,811.31,621.73
2016,12,28,14,30,882.0,58.0,0.1,12.0,404.0,769.94,594.23
2016,12,28,14,45,860.0,56.0,0.1,12.0,369.5,721.16,561.74
2016,12,28,15,0,838.0,54.0,0.1,12.0,335.0,671.25,527.76
2016,12,28,15,15,806.5,51.0,0.2,11.5,296.0,618.38,492.6
2016,12,28,15,30,775.0,48.0,0.3,11.0,257.0,559.73,449.65
2016,12,28,15,45,726.0,44.5,0.45,10.5,214.5,491.07,397.21
2016,12,28,16,0,677.0,41.0,0.6,10.0,172.0,425.12,343.77
2016,12,28,16,15,597.5,35.0,0.7,9.5,129.5,344.98,275.9
2016,12,28,16,30,518.0,29.0,0.8,9.0,87.0,271.84,209.62
2016,12,28,16,45,368.5,20.0,0.9,8.5,51.5,174.16,100.36
2016,12,28,17,0,219.0,11.0,1.0,8.0,16.0,79.02,0.0
2016,12,28,17,15,109.5,5.5,0.95,7.5,8.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,7,45,104.5,15.0,0.7,4.5,23.0,47.36,0.0
2016,12,29,8,0,209.0,30.0,0.8,5.0,46.0,133.09,87.34
2016,12,29,8,15,306.0,42.5,0.9,5.5,83.0,202.67,161.49
2016,12,29,8,30,403.0,55.0,1.0,6.0,120.0,280.44,231.18
2016,12,29,8,45,491.0,60.5,1.1,6.5,163.0,356.59,297.91
2016,12,29,9,0,579.0,66.0,1.2,7.0,206.0,439.59,368.42
2016,12,29,9,15,623.0,71.5,1.3,7.5,245.0,501.47,419.87
2016,12,29,9,30,667.0,77.0,1.4,8.0,284.0,565.44,471.39
2016,12,29,9,45,729.5,73.5,1.55,9.0,324.5,633.14,523.61
2016,12,29,10,0,792.0,70.0,1.7,10.0,365.0,699.2,571.54
2016,12,29,10,15,812.0,72.5,1.8,10.5,395.5,745.17,604.05
2016,12,29,10,30,832.0,75.0,1.9,11.0,426.0,789.6,635.09
2016,12,29,10,45,852.0,74.5,2.0,11.5,452.0,828.43,661.65
2016,12,29,11,0,872.0,74.0,2.1,12.0,478.0,865.02,686.4
2016,12,29,11,15,882.0,75.0,2.2,12.0,495.5,892.26,705.63
2016,12,29,11,30,892.0,76.0,2.3,12.0,513.0,907.53,716.52
2016,12,29,11,45,905.0,74.0,2.4,12.5,524.5,927.09,729.35
2016,12,29,12,0,918.0,72.0,2.5,13.0,536.0,943.35,739.87
2016,12,29,12,15,921.0,72.0,2.6,13.0,539.0,949.56,744.85
2016,12,29,12,30,924.0,72.0,2.7,13.0,542.0,952.13,747.53
2016,12,29,12,45,611.5,142.5,2.8,13.0,452.0,763.0,612.08
2016,12,29,13,0,299.0,213.0,2.9,13.0,362.0,534.67,435.48
2016,12,29,13,15,613.5,139.5,2.9,12.5,434.5,747.89,606.67
2016,12,29,13,30,928.0,66.0,2.9,12.0,507.0,910.66,726.11
2016,12,29,13,45,924.5,63.5,2.95,12.0,487.0,886.11,708.05
2016,12,29,14,0,921.0,61.0,3.0,12.0,467.0,858.29,689.31
2016,12,29,14,15,907.5,59.5,2.9,11.5,438.5,820.59,663.4
2016,12,29,14,30,894.0,58.0,2.8,11.0,410.0,780.53,635.49
2016,12,29,14,45,876.5,55.0,2.75,11.0,376.0,733.38,600.96
2016,12,29,15,0,859.0,52.0,2.7,11.0,342.0,684.69,564.7
2016,12,29,15,15,828.5,49.5,2.55,10.5,302.5,626.83,520.99
2016,12,29,15,30,798.0,47.0,2.4,10.0,263.0,569.22,474.38
2016,12,29,15,45,753.0,43.5,2.25,9.5,220.5,506.74,421.62
2016,12,29,16,0,708.0,40.0,2.1,9.0,178.0,441.64,364.84
2016,12,29,16,15,631.5,34.5,1.9,8.0,135.0,361.88,294.65
2016,12,29,16,30,555.0,29.0,1.7,7.0,92.0,288.71,226.49
2016,12,29,16,45,408.0,20.5,1.55,6.5,55.0,190.67,116.37
2016,12,29,17,0,261.0,12.0,1.4,6.0,18.0,93.66,0.0
2016,12,29,17,15,130.5,6.0,1.35,5.5,9.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,203.5,12.5,1.5,0.5,28.0,76.73,0.0
2016,12,30,8,0,407.0,25.0,1.6,1.0,56.0,196.37,130.63
2016,12,30,8,15,507.5,32.5,1.7,1.5,97.5,273.93,221.35
2016,12,30,8,30,608.0,40.0,1.8,2.0,139.0,358.96,300.09
2016,12,30,8,45,665.5,45.5,1.95,2.5,182.0,428.04,363.23
2016,12,30,9,0,723.0,51.0,2.1,3.0,225.0,501.09,427.5
2016,12,30,9,15,761.5,55.0,2.15,3.0,266.5,564.0,481.77
2016,12,30,9,30,800.0,59.0,2.2,3.0,308.0,628.15,535.24
2016,12,30,9,45,825.0,62.0,2.3,3.5,344.5,682.32,576.83
2016,12,30,10,0,850.0,65.0,2.4,4.0,381.0,735.81,616.77
2016,12,30,10,15,868.0,67.0,2.45,4.0,412.5,781.55,650.75
2016,12,30,10,30,886.0,69.0,2.5,4.0,444.0,825.46,682.94
2016,12,30,10,45,548.0,136.5,2.55,4.5,372.5,645.76,542.58
2016,12,30,11,0,210.0,204.0,2.6,5.0,301.0,417.42,352.6
2016,12,30,11,15,231.5,209.5,2.6,5.0,320.0,446.47,377.7
2016,12,30,11,30,253.0,215.0,2.6,5.0,339.0,492.84,414.82
2016,12,30,11,45,152.0,214.5,2.6,5.0,290.0,385.64,325.05
2016,12,30,12,0,51.0,214.0,2.6,5.0,241.0,276.07,231.68
2016,12,30,12,15,240.5,203.0,2.55,5.0,326.0,471.85,398.54
2016,12,30,12,30,430.0,192.0,2.5,5.0,411.0,650.59,542.74
2016,12,30,12,45,689.5,130.0,2.5,5.5,476.0,820.73,673.05
2016,12,30,13,0,949.0,68.0,2.5,6.0,541.0,959.0,771.68
2016,12,30,13,15,943.0,67.0,2.45,6.0,527.0,941.01,757.23
2016,12,30,13,30,937.0,66.0,2.4,6.0,513.0,919.56,742.11
2016,12,30,13,45,928.5,64.5,2.4,6.0,492.0,891.96,723.08
2016,12,30,14,0,920.0,63.0,2.4,6.0,471.0,861.29,701.78
2016,12,30,14,15,906.5,61.5,2.3,5.5,442.5,823.69,675.57
2016,12,30,14,30,893.0,60.0,2.2,5.0,414.0,783.73,647.33
2016,12,30,14,45,871.0,58.5,2.15,5.0,379.5,735.33,611.51
2016,12,30,15,0,849.0,57.0,2.1,5.0,345.0,691.74,578.84
2016,12,30,15,15,819.5,54.0,1.85,4.5,306.0,633.65,533.71
2016,12,30,15,30,790.0,51.0,1.6,4.0,267.0,575.61,485.39
2016,12,30,15,45,740.5,47.5,1.4,3.5,224.0,505.77,426.18
2016,12,30,16,0,691.0,44.0,1.2,3.0,181.0,438.56,367.08
2016,12,30,16,15,614.0,38.0,1.05,2.0,137.5,358.5,296.29
2016,12,30,16,30,537.0,32.0,0.9,1.0,94.0,284.91,227.63
2016,12,30,16,45,268.5,25.5,0.8,0.5,56.5,148.92,95.94
2016,12,30,17,0,0.0,19.0,0.7,0.0,19.0,17.28,0.0
2016,12,30,17,15,0.0,9.5,0.65,0.0,9.5,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
